Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,18,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,22,7,15,72.0,9.5,1.05,10.7,12.5,8.11,0.0
2018,1,22,7,30,144.0,19.0,1.2,11.2,25.0,16.22,0.0
2018,1,22,7,45,262.0,29.5,1.35,11.75,57.5,24.44,13.26
2018,1,22,8,0,380.0,40.0,1.5,12.3,90.0,32.77,22.89
2018,1,22,8,15,308.0,43.0,1.65,12.7,93.5,33.73,24.33
2018,1,22,8,30,236.0,46.0,1.8,13.1,97.0,48.78,29.2
2018,1,22,8,45,118.0,52.0,1.95,13.45,77.5,57.38,38.47
2018,1,22,9,0,0.0,58.0,2.1,13.8,58.0,48.03,35.68
2018,1,22,9,15,23.5,85.0,2.15,14.1,93.5,77.14,59.56
2018,1,22,9,30,47.0,112.0,2.2,14.4,129.0,109.1,85.93
2018,1,22,9,45,63.0,133.5,2.25,14.7,159.0,137.21,109.3
2018,1,22,10,0,79.0,155.0,2.3,15.0,189.0,167.77,134.65
2018,1,22,10,15,72.5,164.0,2.35,15.2,197.0,178.61,143.8
2018,1,22,10,30,66.0,173.0,2.4,15.4,205.0,188.76,152.2
2018,1,22,10,45,87.5,191.0,2.4,15.6,235.0,223.07,180.34
2018,1,22,11,0,109.0,209.0,2.4,15.8,265.0,270.52,218.72
2018,1,22,11,15,68.0,206.0,2.4,15.9,241.5,236.22,190.4
2018,1,22,11,30,27.0,203.0,2.4,16.0,218.0,208.51,167.12
2018,1,22,11,45,93.0,224.5,2.4,16.1,276.5,283.42,228.94
2018,1,22,12,0,159.0,246.0,2.4,16.2,335.0,379.46,305.87
2018,1,22,12,15,123.5,237.0,2.35,16.35,306.0,349.07,280.78
2018,1,22,12,30,88.0,228.0,2.3,16.5,277.0,298.83,240.49
2018,1,22,12,45,52.0,194.0,2.3,16.6,223.0,233.8,188.01
2018,1,22,13,0,16.0,160.0,2.3,16.7,169.0,154.95,123.29
2018,1,22,13,15,25.0,175.0,2.25,16.8,188.5,193.81,155.41
2018,1,22,13,30,34.0,190.0,2.2,16.9,208.0,222.07,178.52
2018,1,22,13,45,83.0,199.5,2.2,16.95,240.5,283.14,229.44
2018,1,22,14,0,132.0,209.0,2.2,17.0,273.0,366.12,296.56
2018,1,22,14,15,174.5,185.5,2.1,16.85,265.0,380.85,309.99
2018,1,22,14,30,217.0,162.0,2.0,16.7,257.0,414.92,338.53
2018,1,22,14,45,173.0,139.5,1.95,16.55,211.5,326.03,268.28
2018,1,22,15,0,129.0,117.0,1.9,16.4,166.0,257.26,212.75
2018,1,22,15,15,391.5,93.0,1.9,16.4,218.5,509.06,419.35
2018,1,22,15,30,654.0,69.0,1.9,16.4,271.0,717.91,575.8
2018,1,22,15,45,629.5,63.0,1.4,15.3,233.5,675.51,540.27
2018,1,22,16,0,605.0,57.0,0.9,14.2,196.0,631.78,503.95
2018,1,22,16,15,532.0,50.5,0.95,13.55,153.5,546.5,438.86
2018,1,22,16,30,459.0,44.0,1.0,12.9,111.0,463.4,371.51
2018,1,22,16,45,335.5,34.0,1.0,12.25,73.5,341.96,263.29
2018,1,22,17,0,212.0,24.0,1.0,11.6,36.0,209.75,20.01
2018,1,22,17,15,106.0,12.0,1.0,11.35,18.0,81.56,0.0
2018,1,22,17,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,23,7,15,87.0,10.0,1.3,8.5,14.0,8.54,0.0
2018,1,23,7,30,174.0,20.0,1.3,8.8,28.0,16.93,0.0
2018,1,23,7,45,313.0,31.0,1.25,9.05,65.0,25.88,14.86
2018,1,23,8,0,452.0,42.0,1.2,9.3,102.0,34.75,25.0
2018,1,23,8,15,535.0,49.0,1.2,9.85,146.5,39.89,30.17
2018,1,23,8,30,618.0,56.0,1.2,10.4,191.0,77.64,43.22
2018,1,23,8,45,673.0,59.5,1.2,10.95,235.5,129.17,75.7
2018,1,23,9,0,728.0,63.0,1.2,11.5,280.0,189.4,123.69
2018,1,23,9,15,760.5,66.5,1.2,12.15,321.0,247.84,174.92
2018,1,23,9,30,793.0,70.0,1.2,12.8,362.0,309.46,229.73
2018,1,23,9,45,815.5,72.5,1.25,13.5,398.5,369.42,282.9
2018,1,23,10,0,838.0,75.0,1.3,14.2,435.0,430.71,335.71
2018,1,23,10,15,826.0,82.5,1.25,14.75,458.0,481.86,378.94
2018,1,23,10,30,814.0,90.0,1.2,15.3,481.0,530.16,418.07
2018,1,23,10,45,851.5,85.0,1.2,15.8,511.5,591.13,465.57
2018,1,23,11,0,889.0,80.0,1.2,16.3,542.0,649.27,509.51
2018,1,23,11,15,895.5,81.5,1.15,16.65,559.0,697.87,544.77
2018,1,23,11,30,902.0,83.0,1.1,17.0,576.0,744.49,576.78
2018,1,23,11,45,906.0,83.0,1.05,17.3,584.5,785.33,603.01
2018,1,23,12,0,910.0,83.0,1.0,17.6,593.0,823.52,627.06
2018,1,23,12,15,908.5,83.5,0.9,17.8,593.5,854.94,645.65
2018,1,23,12,30,907.0,84.0,0.8,18.0,594.0,883.07,661.79
2018,1,23,12,45,902.0,84.5,0.75,18.2,586.5,904.73,674.43
2018,1,23,13,0,897.0,85.0,0.7,18.4,579.0,922.77,684.77
2018,1,23,13,15,891.0,84.0,0.55,18.45,563.5,944.29,695.65
2018,1,23,13,30,885.0,83.0,0.4,18.5,548.0,952.46,697.75
2018,1,23,13,45,874.5,82.0,0.3,18.55,525.5,952.58,696.19
2018,1,23,14,0,864.0,81.0,0.2,18.6,503.0,948.86,692.61
2018,1,23,14,15,849.0,79.0,0.3,18.5,473.5,935.81,687.77
2018,1,23,14,30,834.0,77.0,0.4,18.4,444.0,919.14,680.84
2018,1,23,14,45,812.5,74.5,0.55,18.25,408.5,892.23,668.28
2018,1,23,15,0,791.0,72.0,0.7,18.1,373.0,862.16,653.14
2018,1,23,15,15,753.5,69.0,0.7,18.1,331.0,813.85,621.76
2018,1,23,15,30,716.0,66.0,0.7,18.1,289.0,763.42,588.13
2018,1,23,15,45,628.0,65.5,0.65,16.9,240.0,678.54,530.45
2018,1,23,16,0,540.0,65.0,0.6,15.7,191.0,587.3,465.48
2018,1,23,16,15,411.5,56.5,0.7,15.05,140.5,455.16,366.4
2018,1,23,16,30,283.0,48.0,0.8,14.4,90.0,327.52,264.56
2018,1,23,16,45,225.0,35.0,0.85,13.75,61.0,259.74,201.37
2018,1,23,17,0,167.0,22.0,0.9,13.1,32.0,179.44,43.82
2018,1,23,17,15,83.5,11.0,0.9,12.95,16.0,65.69,0.0
2018,1,23,17,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,24,7,15,9.5,7.5,1.2,8.95,8.0,6.4,0.0
2018,1,24,7,30,19.0,15.0,1.2,9.7,16.0,12.26,0.0
2018,1,24,7,45,37.5,31.5,1.25,10.5,36.0,24.87,14.21
2018,1,24,8,0,56.0,48.0,1.3,11.3,56.0,37.24,26.99
2018,1,24,8,15,76.0,66.5,1.5,11.95,81.0,50.66,39.46
2018,1,24,8,30,96.0,85.0,1.7,12.6,106.0,71.0,52.42
2018,1,24,8,45,158.0,101.0,1.85,13.2,144.5,99.52,72.58
2018,1,24,9,0,220.0,117.0,2.0,13.8,183.0,137.53,101.74
2018,1,24,9,15,285.0,126.5,2.1,14.3,224.5,178.16,134.34
2018,1,24,9,30,350.0,136.0,2.2,14.8,266.0,226.45,174.35
2018,1,24,9,45,363.0,148.5,2.3,15.25,295.0,266.27,209.06
2018,1,24,10,0,376.0,161.0,2.4,15.7,324.0,307.37,244.28
2018,1,24,10,15,332.0,179.0,2.5,15.95,330.0,327.98,262.9
2018,1,24,10,30,288.0,197.0,2.6,16.2,336.0,343.73,276.63
2018,1,24,10,45,227.0,216.0,2.65,16.45,329.0,336.4,271.14
2018,1,24,11,0,166.0,235.0,2.7,16.7,322.0,331.54,266.82
2018,1,24,11,15,167.5,242.5,2.85,16.9,332.5,351.27,282.67
2018,1,24,11,30,169.0,250.0,3.0,17.1,343.0,370.91,298.22
2018,1,24,11,45,125.5,249.5,3.1,17.3,319.0,347.98,279.3
2018,1,24,12,0,82.0,249.0,3.2,17.5,295.0,306.18,245.42
2018,1,24,12,15,126.5,253.5,3.25,17.45,325.0,369.32,296.62
2018,1,24,12,30,171.0,258.0,3.3,17.4,355.0,420.05,337.48
2018,1,24,12,45,235.5,248.5,3.35,17.35,380.0,474.19,381.51
2018,1,24,13,0,300.0,239.0,3.4,17.3,405.0,549.42,440.93
2018,1,24,13,15,320.0,224.0,3.3,17.05,397.0,559.93,450.05
2018,1,24,13,30,340.0,209.0,3.2,16.8,389.0,569.29,458.7
2018,1,24,13,45,334.5,204.0,3.1,16.6,375.0,565.62,456.55
2018,1,24,14,0,329.0,199.0,3.0,16.4,361.0,560.5,453.4
2018,1,24,14,15,295.0,192.0,2.85,16.1,331.0,524.32,425.83
2018,1,24,14,30,261.0,185.0,2.7,15.8,301.0,487.0,397.23
2018,1,24,14,45,199.5,174.0,2.5,15.5,258.5,397.48,326.72
2018,1,24,15,0,138.0,163.0,2.3,15.2,216.0,328.92,271.19
2018,1,24,15,15,181.5,142.0,2.3,15.2,204.0,343.5,285.3
2018,1,24,15,30,225.0,121.0,2.3,15.2,192.0,374.28,311.39
2018,1,24,15,45,247.5,103.0,1.85,14.2,170.5,368.59,307.58
2018,1,24,16,0,270.0,85.0,1.4,13.2,149.0,360.43,300.92
2018,1,24,16,15,231.5,69.5,1.4,12.8,116.5,303.49,252.8
2018,1,24,16,30,193.0,54.0,1.4,12.4,84.0,248.12,204.46
2018,1,24,16,45,144.0,39.0,1.4,12.05,57.0,188.01,148.15
2018,1,24,17,0,95.0,24.0,1.4,11.7,30.0,119.65,42.37
2018,1,24,17,15,53.0,13.0,1.4,11.8,16.0,46.91,0.0
2018,1,24,17,30,11.0,2.0,1.4,11.9,2.0,0.0,0.0
2018,1,24,17,45,5.5,1.0,1.45,11.95,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,25,7,15,69.0,11.0,1.1,8.4,14.5,9.39,0.0
2018,1,25,7,30,138.0,22.0,1.2,9.1,29.0,17.15,0.0
2018,1,25,7,45,256.0,35.5,1.3,9.75,64.5,27.56,16.67
2018,1,25,8,0,374.0,49.0,1.4,10.4,100.0,40.59,30.08
2018,1,25,8,15,362.0,60.5,1.6,10.65,125.0,46.02,35.56
2018,1,25,8,30,350.0,72.0,1.8,10.9,150.0,73.55,47.75
2018,1,25,8,45,274.5,96.0,1.95,11.15,165.0,109.27,76.38
2018,1,25,9,0,199.0,120.0,2.1,11.4,180.0,135.93,102.23
2018,1,25,9,15,240.5,132.0,2.2,11.55,215.0,171.86,132.11
2018,1,25,9,30,282.0,144.0,2.3,11.7,250.0,212.77,166.96
2018,1,25,9,45,287.0,159.5,2.4,11.85,276.0,248.6,198.66
2018,1,25,10,0,292.0,175.0,2.5,12.0,302.0,285.02,230.39
2018,1,25,10,15,316.5,184.0,2.55,12.05,330.5,325.08,264.49
2018,1,25,10,30,341.0,193.0,2.6,12.1,359.0,367.38,299.97
2018,1,25,10,45,285.0,206.5,2.7,12.15,349.5,369.82,302.69
2018,1,25,11,0,229.0,220.0,2.8,12.2,340.0,355.54,291.54
2018,1,25,11,15,249.0,225.0,2.9,12.25,359.5,399.75,327.63
2018,1,25,11,30,269.0,230.0,3.0,12.3,379.0,434.31,355.66
2018,1,25,11,45,256.5,227.5,3.05,12.35,371.0,437.35,358.17
2018,1,25,12,0,244.0,225.0,3.1,12.4,363.0,438.43,359.19
2018,1,25,12,15,352.5,203.5,3.15,12.45,403.5,516.31,423.41
2018,1,25,12,30,461.0,182.0,3.2,12.5,444.0,618.35,504.41
2018,1,25,12,45,408.0,142.0,3.25,12.6,372.0,541.96,445.68
2018,1,25,13,0,355.0,102.0,3.3,12.7,300.0,457.44,380.43
2018,1,25,13,15,212.0,122.5,3.35,12.75,240.0,339.56,283.22
2018,1,25,13,30,69.0,143.0,3.4,12.8,180.0,217.68,179.44
2018,1,25,13,45,300.0,148.5,3.45,12.85,299.0,464.39,386.96
2018,1,25,14,0,531.0,154.0,3.5,12.9,418.0,719.51,587.78
2018,1,25,14,15,574.0,137.0,3.45,12.85,407.0,752.29,611.62
2018,1,25,14,30,617.0,120.0,3.4,12.8,396.0,774.88,629.31
2018,1,25,14,45,562.5,118.5,3.35,12.7,355.0,719.13,588.18
2018,1,25,15,0,508.0,117.0,3.3,12.6,314.0,654.49,540.02
2018,1,25,15,15,589.0,95.0,3.3,12.6,300.5,704.68,579.9
2018,1,25,15,30,670.0,73.0,3.3,12.6,287.0,740.76,607.54
2018,1,25,15,45,607.5,68.5,2.55,11.85,241.5,666.37,548.18
2018,1,25,16,0,545.0,64.0,1.8,11.1,196.0,592.28,487.75
2018,1,25,16,15,520.5,54.5,1.6,10.35,159.5,544.56,448.48
2018,1,25,16,30,496.0,45.0,1.4,9.6,123.0,496.49,405.84
2018,1,25,16,45,374.5,36.5,1.25,8.9,84.0,375.96,300.01
2018,1,25,17,0,253.0,28.0,1.1,8.2,45.0,248.92,117.79
2018,1,25,17,15,133.0,15.0,1.1,8.15,23.5,102.87,0.0
2018,1,25,17,30,13.0,2.0,1.1,8.1,2.0,0.0,0.0
2018,1,25,17,45,6.5,1.0,1.1,8.0,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,26,7,15,104.5,11.5,1.05,7.6,16.5,9.82,0.0
2018,1,26,7,30,209.0,23.0,1.1,7.9,33.0,19.64,0.0
2018,1,26,7,45,264.0,33.5,1.1,8.25,61.0,27.82,17.25
2018,1,26,8,0,319.0,44.0,1.1,8.6,89.0,33.94,24.5
2018,1,26,8,15,332.0,59.0,1.25,9.2,120.5,44.74,34.68
2018,1,26,8,30,345.0,74.0,1.4,9.8,152.0,74.42,48.99
2018,1,26,8,45,497.5,72.5,1.55,10.4,211.0,118.65,74.82
2018,1,26,9,0,650.0,71.0,1.7,11.0,270.0,178.81,118.6
2018,1,26,9,15,685.0,75.5,1.75,11.5,310.5,234.72,167.63
2018,1,26,9,30,720.0,80.0,1.8,12.0,351.0,294.25,220.84
2018,1,26,9,45,787.0,74.0,1.85,12.5,397.0,359.65,277.9
2018,1,26,10,0,854.0,68.0,1.9,13.0,443.0,429.54,337.82
2018,1,26,10,15,864.0,71.0,1.9,13.35,472.5,486.12,386.51
2018,1,26,10,30,874.0,74.0,1.9,13.7,502.0,542.66,433.5
2018,1,26,10,45,871.0,78.0,1.85,14.0,521.5,594.98,475.4
2018,1,26,11,0,868.0,82.0,1.8,14.3,541.0,642.7,512.39
2018,1,26,11,15,806.5,100.5,1.85,14.55,537.5,664.14,528.92
2018,1,26,11,30,745.0,119.0,1.9,14.8,534.0,680.72,541.22
2018,1,26,11,45,836.0,96.5,1.9,15.05,568.5,755.44,596.02
2018,1,26,12,0,927.0,74.0,1.9,15.3,603.0,828.16,646.29
2018,1,26,12,15,923.5,75.0,1.95,15.4,603.0,859.19,667.44
2018,1,26,12,30,920.0,76.0,2.0,15.5,603.0,886.76,686.63
2018,1,26,12,45,912.5,77.5,2.05,15.6,595.0,907.87,701.44
2018,1,26,13,0,905.0,79.0,2.1,15.7,587.0,925.22,713.84
2018,1,26,13,15,899.5,78.5,2.1,15.65,572.5,938.15,723.24
2018,1,26,13,30,894.0,78.0,2.1,15.6,558.0,947.34,730.27
2018,1,26,13,45,885.5,76.0,2.1,15.6,535.5,948.01,731.52
2018,1,26,14,0,877.0,74.0,2.1,15.6,513.0,944.89,730.41
2018,1,26,14,15,858.5,73.5,2.05,15.4,482.5,941.09,728.98
2018,1,26,14,30,840.0,73.0,2.0,15.2,452.0,923.15,717.85
2018,1,26,14,45,823.5,69.5,2.0,15.05,417.5,899.65,703.37
2018,1,26,15,0,807.0,66.0,2.0,14.9,383.0,872.91,686.44
2018,1,26,15,15,769.0,65.0,2.0,14.9,341.5,826.65,654.81
2018,1,26,15,30,731.0,64.0,2.0,14.9,300.0,778.19,620.87
2018,1,26,15,45,637.0,62.0,1.55,13.8,246.5,684.43,550.9
2018,1,26,16,0,543.0,60.0,1.1,12.7,193.0,586.31,475.45
2018,1,26,16,15,463.5,53.0,1.1,11.95,150.5,496.31,406.11
2018,1,26,16,30,384.0,46.0,1.1,11.2,108.0,409.36,335.31
2018,1,26,16,45,316.5,36.0,1.1,10.4,76.0,332.3,266.21
2018,1,26,17,0,249.0,26.0,1.1,9.6,44.0,249.04,135.43
2018,1,26,17,15,135.0,14.5,1.1,9.4,23.0,103.99,0.0
2018,1,26,17,30,21.0,3.0,1.1,9.2,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.1,8.95,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,27,7,15,67.0,10.0,1.35,6.05,13.5,8.54,0.0
2018,1,27,7,30,134.0,20.0,1.6,6.9,27.0,15.59,0.0
2018,1,27,7,45,262.0,31.5,1.85,7.8,62.5,25.91,15.91
2018,1,27,8,0,390.0,43.0,2.1,8.7,98.0,35.09,25.52
2018,1,27,8,15,495.5,48.0,2.2,9.4,144.0,38.58,29.13
2018,1,27,8,30,601.0,53.0,2.3,10.1,190.0,71.82,39.65
2018,1,27,8,45,669.0,55.0,2.45,10.85,237.0,125.09,72.79
2018,1,27,9,0,737.0,57.0,2.6,11.6,284.0,183.38,118.56
2018,1,27,9,15,768.0,59.5,2.7,12.25,325.0,241.2,169.91
2018,1,27,9,30,799.0,62.0,2.8,12.9,366.0,301.99,225.07
2018,1,27,9,45,821.5,64.0,2.95,13.6,402.5,361.92,279.41
2018,1,27,10,0,844.0,66.0,3.1,14.3,439.0,422.65,333.18
2018,1,27,10,15,859.0,67.5,3.2,14.75,469.5,480.16,383.23
2018,1,27,10,30,874.0,69.0,3.3,15.2,500.0,537.53,431.62
2018,1,27,10,45,826.5,85.0,3.4,15.65,508.0,576.86,464.27
2018,1,27,11,0,779.0,101.0,3.5,16.1,516.0,607.22,488.79
2018,1,27,11,15,752.0,112.0,3.6,16.4,522.5,641.96,516.11
2018,1,27,11,30,725.0,123.0,3.7,16.7,529.0,670.97,538.37
2018,1,27,11,45,779.5,109.5,3.85,16.95,552.0,727.22,581.6
2018,1,27,12,0,834.0,96.0,4.0,17.2,575.0,787.56,625.61
2018,1,27,12,15,825.0,98.5,4.05,17.35,573.0,813.8,644.14
2018,1,27,12,30,816.0,101.0,4.1,17.5,571.0,836.51,660.38
2018,1,27,12,45,821.0,98.0,4.15,17.65,566.5,861.67,678.48
2018,1,27,13,0,826.0,95.0,4.2,17.8,562.0,883.73,694.41
2018,1,27,13,15,863.0,83.0,4.15,17.85,560.0,911.02,713.95
2018,1,27,13,30,900.0,71.0,4.1,17.9,558.0,945.03,738.25
2018,1,27,13,45,879.0,72.5,4.1,17.95,532.0,938.38,734.02
2018,1,27,14,0,858.0,74.0,4.1,18.0,506.0,927.87,727.51
2018,1,27,14,15,815.5,76.0,3.95,17.85,468.0,904.42,711.58
2018,1,27,14,30,773.0,78.0,3.8,17.7,430.0,866.89,685.57
2018,1,27,14,45,785.0,69.0,3.7,17.55,403.0,863.6,684.6
2018,1,27,15,0,797.0,60.0,3.6,17.4,376.0,856.33,680.43
2018,1,27,15,15,780.0,58.0,3.6,17.4,340.5,828.39,661.18
2018,1,27,15,30,763.0,56.0,3.6,17.4,305.0,797.78,639.54
2018,1,27,15,45,635.0,61.5,2.75,16.15,249.0,682.83,552.62
2018,1,27,16,0,507.0,67.0,1.9,14.9,193.0,565.04,460.97
2018,1,27,16,15,421.5,59.5,1.75,14.0,150.0,469.9,386.31
2018,1,27,16,30,336.0,52.0,1.6,13.1,107.0,375.82,308.97
2018,1,27,16,45,264.0,39.5,1.45,12.15,74.0,295.59,237.43
2018,1,27,17,0,192.0,27.0,1.3,11.2,41.0,212.78,126.75
2018,1,27,17,15,110.0,15.0,1.3,10.95,21.5,87.61,0.0
2018,1,27,17,30,28.0,3.0,1.3,10.7,2.0,0.0,0.0
2018,1,27,17,45,14.0,1.5,1.3,10.45,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,28,7,15,128.0,11.0,1.2,10.35,18.0,9.39,0.0
2018,1,28,7,30,256.0,22.0,1.2,11.4,36.0,18.59,0.0
2018,1,28,7,45,390.5,31.0,1.25,12.45,76.0,25.76,15.63
2018,1,28,8,0,525.0,40.0,1.3,13.5,116.0,32.98,23.21
2018,1,28,8,15,599.0,45.5,1.4,14.3,161.5,40.32,30.1
2018,1,28,8,30,673.0,51.0,1.5,15.1,207.0,76.24,40.8
2018,1,28,8,45,719.0,55.0,1.65,15.85,252.0,130.22,73.49
2018,1,28,9,0,765.0,59.0,1.8,16.6,297.0,189.67,120.03
2018,1,28,9,15,797.5,61.5,1.8,17.4,339.5,249.69,171.83
2018,1,28,9,30,830.0,64.0,1.8,18.2,382.0,312.84,227.29
2018,1,28,9,45,854.0,65.0,1.75,18.95,419.5,374.29,280.97
2018,1,28,10,0,878.0,66.0,1.7,19.7,457.0,436.66,333.81
2018,1,28,10,15,892.5,68.0,1.7,20.35,488.5,496.44,383.16
2018,1,28,10,30,907.0,70.0,1.7,21.0,520.0,555.98,430.44
2018,1,28,10,45,917.5,70.5,1.7,21.65,544.5,611.09,472.75
2018,1,28,11,0,928.0,71.0,1.7,22.3,569.0,664.93,512.62
2018,1,28,11,15,934.0,72.0,1.6,22.7,586.0,714.77,548.01
2018,1,28,11,30,940.0,73.0,1.5,23.1,603.0,762.45,579.26
2018,1,28,11,45,943.5,73.0,1.45,23.5,612.0,804.71,605.87
2018,1,28,12,0,947.0,73.0,1.4,23.9,621.0,844.16,630.2
2018,1,28,12,15,946.5,73.5,1.35,24.0,622.0,877.91,651.18
2018,1,28,12,30,946.0,74.0,1.3,24.1,623.0,908.27,669.81
2018,1,28,12,45,943.0,74.0,1.25,24.25,616.0,932.31,684.13
2018,1,28,13,0,940.0,74.0,1.2,24.4,609.0,952.63,696.1
2018,1,28,13,15,934.5,73.5,1.2,24.35,594.0,966.24,705.22
2018,1,28,13,30,929.0,73.0,1.2,24.3,579.0,975.95,712.09
2018,1,28,13,45,920.0,72.0,1.2,24.2,556.5,977.8,714.29
2018,1,28,14,0,911.0,71.0,1.2,24.1,534.0,975.73,714.25
2018,1,28,14,15,897.5,69.5,1.2,23.85,504.0,964.87,709.14
2018,1,28,14,30,884.0,68.0,1.2,23.6,474.0,950.31,701.8
2018,1,28,14,45,865.0,66.5,1.2,23.35,438.5,927.02,688.78
2018,1,28,15,0,846.0,65.0,1.2,23.1,403.0,910.69,680.26
2018,1,28,15,15,819.0,62.0,1.2,23.1,362.0,871.35,655.4
2018,1,28,15,30,792.0,59.0,1.2,23.1,321.0,829.47,628.37
2018,1,28,15,45,751.0,56.0,1.1,21.25,276.5,772.94,593.12
2018,1,28,16,0,710.0,53.0,1.0,19.4,232.0,715.11,554.97
2018,1,28,16,15,616.5,49.5,1.05,18.5,183.0,620.2,487.06
2018,1,28,16,30,523.0,46.0,1.1,17.6,134.0,521.72,412.3
2018,1,28,16,45,356.5,37.0,1.15,16.75,88.5,364.98,286.94
2018,1,28,17,0,190.0,28.0,1.2,15.9,43.0,214.76,134.66
2018,1,28,17,15,106.5,15.5,1.2,15.6,22.5,85.8,0.0
2018,1,28,17,30,23.0,3.0,1.2,15.3,2.0,0.0,0.0
2018,1,28,17,45,11.5,1.5,1.2,15.0,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,29,7,15,5.5,4.5,1.3,12.6,5.0,3.84,0.0
2018,1,29,7,30,11.0,9.0,1.2,13.3,10.0,7.71,0.0
2018,1,29,7,45,5.5,17.0,1.15,13.95,17.5,14.38,6.27
2018,1,29,8,0,0.0,25.0,1.1,14.6,25.0,20.62,12.38
2018,1,29,8,15,0.0,33.5,1.1,15.35,33.5,27.66,18.85
2018,1,29,8,30,0.0,42.0,1.1,16.1,42.0,34.71,23.94
2018,1,29,8,45,0.5,60.0,1.05,16.85,60.0,49.66,36.59
2018,1,29,9,0,1.0,78.0,1.0,17.6,78.0,64.44,48.89
2018,1,29,9,15,82.0,116.5,1.15,18.2,148.0,118.53,90.67
2018,1,29,9,30,163.0,155.0,1.3,18.8,218.0,182.2,140.6
2018,1,29,9,45,211.5,170.0,1.4,19.4,260.0,225.17,174.93
2018,1,29,10,0,260.0,185.0,1.5,20.0,302.0,279.68,218.46
2018,1,29,10,15,203.0,204.0,1.3,20.45,299.0,282.07,221.06
2018,1,29,10,30,146.0,223.0,1.1,20.9,296.0,284.23,222.58
2018,1,29,10,45,143.0,233.5,0.95,21.35,308.0,303.62,237.14
2018,1,29,11,0,140.0,244.0,0.8,21.8,320.0,322.67,250.89
2018,1,29,11,15,194.0,249.0,0.9,22.45,357.5,374.16,290.27
2018,1,29,11,30,248.0,254.0,1.0,23.1,395.0,443.3,341.76
2018,1,29,11,45,294.0,250.0,1.05,23.8,419.5,488.8,374.9
2018,1,29,12,0,340.0,246.0,1.1,24.5,444.0,536.68,409.47
2018,1,29,12,15,387.0,234.0,1.25,24.65,459.5,578.47,441.05
2018,1,29,12,30,434.0,222.0,1.4,24.8,475.0,639.0,485.33
2018,1,29,12,45,273.0,230.5,1.5,25.0,389.0,504.13,386.46
2018,1,29,13,0,112.0,239.0,1.6,25.2,303.0,359.06,276.8
2018,1,29,13,15,87.0,234.0,1.4,24.95,283.0,316.71,245.21
2018,1,29,13,30,62.0,229.0,1.2,24.7,263.0,291.96,225.94
2018,1,29,13,45,42.0,195.5,1.05,24.4,218.0,236.78,183.64
2018,1,29,14,0,22.0,162.0,0.9,24.1,173.0,166.72,129.02
2018,1,29,14,15,22.0,156.0,0.8,23.65,166.5,162.13,126.06
2018,1,29,14,30,22.0,150.0,0.7,23.2,160.0,157.64,122.93
2018,1,29,14,45,34.0,141.0,0.6,22.7,155.5,175.75,138.24
2018,1,29,15,0,46.0,132.0,0.5,22.2,151.0,179.04,141.73
2018,1,29,15,15,90.5,135.0,0.5,22.2,167.0,246.9,196.92
2018,1,29,15,30,135.0,138.0,0.5,22.2,183.0,297.04,236.94
2018,1,29,15,45,111.5,119.5,0.65,21.2,153.5,253.33,203.3
2018,1,29,16,0,88.0,101.0,0.8,20.2,124.0,210.1,169.3
2018,1,29,16,15,68.5,82.5,0.85,19.55,98.0,170.9,137.09
2018,1,29,16,30,49.0,64.0,0.9,18.9,72.0,117.99,92.92
2018,1,29,16,45,31.0,46.0,0.95,18.3,50.5,82.73,62.17
2018,1,29,17,0,13.0,28.0,1.0,17.7,29.0,45.37,25.56
2018,1,29,17,15,16.0,16.0,1.0,17.35,16.5,24.58,0.0
2018,1,29,17,30,19.0,4.0,1.0,17.0,4.0,0.0,0.0
2018,1,29,17,45,9.5,2.0,1.05,16.6,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,1,30,7,15,37.0,10.5,0.45,15.35,12.5,8.96,0.0
2018,1,30,7,30,74.0,21.0,0.5,15.6,25.0,16.57,0.0
2018,1,30,7,45,136.0,37.0,0.55,15.85,54.0,28.74,18.18
2018,1,30,8,0,198.0,53.0,0.6,16.1,83.0,40.74,29.76
2018,1,30,8,15,302.5,64.0,0.75,16.5,127.0,48.11,36.69
2018,1,30,8,30,407.0,75.0,0.9,16.9,171.0,76.83,48.39
2018,1,30,8,45,399.0,90.0,1.1,17.3,200.0,117.76,76.34
2018,1,30,9,0,391.0,105.0,1.3,17.7,229.0,157.89,109.35
2018,1,30,9,15,474.5,107.5,1.35,18.1,278.0,208.29,149.41
2018,1,30,9,30,558.0,110.0,1.4,18.5,327.0,271.95,201.6
2018,1,30,9,45,706.5,89.0,1.5,18.9,390.5,343.15,259.11
2018,1,30,10,0,855.0,68.0,1.6,19.3,454.0,429.1,328.58
2018,1,30,10,15,870.5,69.0,1.6,19.95,485.0,487.27,376.52
2018,1,30,10,30,886.0,70.0,1.6,20.6,516.0,545.31,422.72
2018,1,30,10,45,897.0,71.0,1.6,21.2,540.5,600.34,465.07
2018,1,30,11,0,908.0,72.0,1.6,21.8,565.0,654.23,505.09
2018,1,30,11,15,891.5,78.5,1.55,22.3,575.0,694.2,533.49
2018,1,30,11,30,875.0,85.0,1.5,22.8,585.0,730.23,557.48
2018,1,30,11,45,706.0,138.5,1.5,23.3,546.0,707.5,539.01
2018,1,30,12,0,537.0,192.0,1.5,23.8,507.0,652.22,497.19
2018,1,30,12,15,633.5,162.0,1.5,24.05,534.0,730.71,554.35
2018,1,30,12,30,730.0,132.0,1.5,24.3,561.0,804.68,604.19
2018,1,30,12,45,812.5,106.5,1.45,24.55,579.0,866.35,643.74
2018,1,30,13,0,895.0,81.0,1.4,24.8,597.0,922.44,678.96
2018,1,30,13,15,903.0,76.5,1.35,24.9,586.0,942.99,691.14
2018,1,30,13,30,911.0,72.0,1.3,25.0,575.0,960.0,701.49
2018,1,30,13,45,909.5,69.5,1.2,25.1,555.0,966.89,704.64
2018,1,30,14,0,908.0,67.0,1.1,25.2,535.0,969.96,705.52
2018,1,30,14,15,895.5,65.5,0.95,25.05,506.0,959.99,697.94
2018,1,30,14,30,883.0,64.0,0.8,24.9,477.0,946.31,688.13
2018,1,30,14,45,865.0,62.5,0.65,24.7,441.5,923.86,672.83
2018,1,30,15,0,847.0,61.0,0.5,24.5,406.0,898.21,655.48
2018,1,30,15,15,821.5,58.5,0.5,24.5,365.5,871.24,639.62
2018,1,30,15,30,796.0,56.0,0.5,24.5,325.0,831.38,614.84
2018,1,30,15,45,759.0,52.5,0.6,23.0,281.0,777.65,585.06
2018,1,30,16,0,722.0,49.0,0.7,21.5,237.0,722.63,552.12
2018,1,30,16,15,610.5,48.5,0.8,20.55,186.0,607.95,472.56
2018,1,30,16,30,499.0,48.0,0.9,19.6,135.0,506.49,397.73
2018,1,30,16,45,333.5,39.5,1.0,18.65,90.0,351.14,275.93
2018,1,30,17,0,168.0,31.0,1.1,17.7,45.0,207.77,141.74
2018,1,30,17,15,99.5,17.5,1.1,17.25,24.5,83.02,0.0
2018,1,30,17,30,31.0,4.0,1.1,16.8,4.0,0.0,0.0
2018,1,30,17,45,15.5,2.0,1.1,16.35,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,31,7,15,147.5,12.0,1.0,12.4,21.0,10.24,0.0
2018,1,31,7,30,295.0,24.0,1.0,13.2,42.0,20.29,0.89
2018,1,31,7,45,427.5,32.0,1.05,14.0,83.5,26.56,16.64
2018,1,31,8,0,560.0,40.0,1.1,14.8,125.0,35.91,25.76
2018,1,31,8,15,631.5,44.5,1.2,15.4,171.5,39.43,29.25
2018,1,31,8,30,703.0,49.0,1.3,16.0,218.0,74.55,38.94
2018,1,31,8,45,747.5,53.0,1.35,16.6,264.5,130.4,72.28
2018,1,31,9,0,792.0,57.0,1.4,17.2,311.0,191.52,119.88
2018,1,31,9,15,821.5,60.0,1.35,17.9,354.0,253.14,172.86
2018,1,31,9,30,851.0,63.0,1.3,18.6,397.0,317.53,229.1
2018,1,31,9,45,859.0,67.0,1.2,19.35,431.5,377.72,281.52
2018,1,31,10,0,867.0,71.0,1.1,20.1,466.0,437.58,331.73
2018,1,31,10,15,837.0,81.0,1.15,20.65,483.0,485.03,371.72
2018,1,31,10,30,807.0,91.0,1.2,21.2,500.0,527.62,406.31
2018,1,31,10,45,859.0,84.5,1.25,21.75,538.0,595.9,458.28
2018,1,31,11,0,911.0,78.0,1.3,22.3,576.0,662.96,507.81
2018,1,31,11,15,932.0,75.0,1.45,22.6,598.0,718.19,548.9
2018,1,31,11,30,953.0,72.0,1.6,22.9,620.0,772.42,587.03
2018,1,31,11,45,956.0,72.5,1.75,23.2,629.5,815.66,616.49
2018,1,31,12,0,959.0,73.0,1.9,23.5,639.0,856.02,643.95
2018,1,31,12,15,953.5,75.5,2.0,23.55,639.0,888.62,666.27
2018,1,31,12,30,948.0,78.0,2.1,23.6,639.0,917.54,686.24
2018,1,31,12,45,937.5,80.0,2.2,23.65,629.5,937.68,700.47
2018,1,31,13,0,927.0,82.0,2.3,23.7,620.0,953.79,712.24
2018,1,31,13,15,922.0,81.5,2.3,23.55,605.5,967.95,722.44
2018,1,31,13,30,917.0,81.0,2.3,23.4,591.0,978.25,730.27
2018,1,31,13,45,908.0,79.5,2.35,23.3,568.0,979.61,732.77
2018,1,31,14,0,899.0,78.0,2.4,23.2,545.0,977.06,732.91
2018,1,31,14,15,885.0,75.5,2.3,22.9,514.5,964.56,725.6
2018,1,31,14,30,871.0,73.0,2.2,22.6,484.0,959.01,723.1
2018,1,31,14,45,852.0,71.0,2.15,22.3,448.0,935.0,708.67
2018,1,31,15,0,833.0,69.0,2.1,22.0,412.0,907.66,691.99
2018,1,31,15,15,793.5,67.0,2.1,22.0,367.5,858.09,659.4
2018,1,31,15,30,754.0,65.0,2.1,22.0,323.0,806.36,624.63
2018,1,31,15,45,682.0,64.5,1.6,20.35,274.0,732.6,572.53
2018,1,31,16,0,610.0,64.0,1.1,18.7,225.0,653.64,514.44
2018,1,31,16,15,558.5,55.0,1.1,17.85,180.5,581.77,462.06
2018,1,31,16,30,507.0,46.0,1.1,17.0,136.0,511.12,407.21
2018,1,31,16,45,421.5,37.5,1.15,16.1,97.5,417.06,330.4
2018,1,31,17,0,336.0,29.0,1.2,15.2,59.0,328.71,234.67
2018,1,31,17,15,194.0,17.5,1.2,14.95,32.5,147.95,0.0
2018,1,31,17,30,52.0,6.0,1.2,14.7,6.0,5.12,0.0
2018,1,31,17,45,26.0,3.0,1.2,14.4,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
