Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,9,0,742.0,71.0,3.0,17.8,338.0,194.91,124.81
2018,2,11,9,15,789.5,71.5,3.15,18.35,386.5,256.55,177.34
2018,2,11,9,30,837.0,72.0,3.3,18.9,435.0,323.23,235.58
2018,2,11,9,45,860.5,72.5,3.45,19.45,474.0,385.88,291.05
2018,2,11,10,0,884.0,73.0,3.6,20.0,513.0,449.78,346.29
2018,2,11,10,15,892.0,76.0,3.7,20.3,544.0,509.12,396.84
2018,2,11,10,30,900.0,79.0,3.8,20.6,575.0,567.53,445.07
2018,2,11,10,45,908.0,81.0,3.9,20.85,600.0,623.75,490.28
2018,2,11,11,0,916.0,83.0,4.0,21.1,625.0,678.52,533.14
2018,2,11,11,15,921.0,83.5,4.1,21.1,642.0,727.95,571.59
2018,2,11,11,30,926.0,84.0,4.2,21.1,659.0,775.12,606.16
2018,2,11,11,45,848.0,110.5,4.3,21.1,643.0,790.63,617.06
2018,2,11,12,0,770.0,137.0,4.4,21.1,627.0,795.45,620.6
2018,2,11,12,15,723.5,153.0,4.35,20.7,614.0,804.37,627.6
2018,2,11,12,30,677.0,169.0,4.3,20.3,601.0,807.33,630.48
2018,2,11,12,45,484.5,213.5,4.25,19.9,521.0,695.93,547.35
2018,2,11,13,0,292.0,258.0,4.2,19.5,441.0,562.95,445.53
2018,2,11,13,15,158.5,241.0,4.05,19.1,340.0,407.09,324.87
2018,2,11,13,30,25.0,224.0,3.9,18.7,239.0,227.15,180.04
2018,2,11,13,45,247.0,199.0,3.8,18.3,339.5,475.99,384.3
2018,2,11,14,0,469.0,174.0,3.7,17.9,440.0,692.33,553.48
2018,2,11,14,15,592.5,144.0,3.65,17.45,462.0,792.39,628.73
2018,2,11,14,30,716.0,114.0,3.6,17.0,484.0,879.23,693.04
2018,2,11,14,45,662.5,116.5,3.6,16.55,440.5,828.2,657.99
2018,2,11,15,0,609.0,119.0,3.6,16.1,397.0,774.59,621.44
2018,2,11,15,15,446.0,126.5,3.6,16.1,320.0,612.58,500.57
2018,2,11,15,30,283.0,134.0,3.6,16.1,243.0,442.76,366.59
2018,2,11,15,45,172.0,115.5,3.95,15.1,179.5,314.27,262.96
2018,2,11,16,0,61.0,97.0,4.3,14.1,116.0,155.41,129.01
2018,2,11,16,15,83.5,88.5,4.1,13.45,109.5,183.04,153.29
2018,2,11,16,30,106.0,80.0,3.9,12.8,103.0,194.04,162.67
2018,2,11,16,45,77.5,61.5,3.65,12.15,76.0,147.05,121.09
2018,2,11,17,0,49.0,43.0,3.4,11.5,49.0,101.05,79.64
2018,2,11,17,15,34.0,27.0,3.4,11.25,30.5,68.38,42.25
2018,2,11,17,30,19.0,11.0,3.4,11.0,12.0,21.84,0.0
2018,2,11,17,45,9.5,5.5,3.4,10.7,6.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,12,6,45,41.0,5.0,2.45,8.25,5.0,0.0,0.0
2018,2,12,7,0,82.0,10.0,2.5,8.5,10.0,8.54,0.0
2018,2,12,7,15,217.5,21.0,2.6,8.9,38.5,17.68,0.0
2018,2,12,7,30,353.0,32.0,2.7,9.3,67.0,26.56,16.46
2018,2,12,7,45,329.0,47.0,2.8,9.7,94.0,36.18,26.43
2018,2,12,8,0,305.0,62.0,2.9,10.1,121.0,46.68,36.35
2018,2,12,8,15,500.0,59.5,2.9,10.5,187.0,46.61,36.56
2018,2,12,8,30,695.0,57.0,2.9,10.9,253.0,79.33,44.59
2018,2,12,8,45,585.5,83.0,2.85,11.25,267.5,133.45,83.56
2018,2,12,9,0,476.0,109.0,2.8,11.6,282.0,174.43,122.23
2018,2,12,9,15,291.5,135.0,2.75,11.9,245.0,183.72,139.59
2018,2,12,9,30,107.0,161.0,2.7,12.2,208.0,168.81,134.52
2018,2,12,9,45,75.5,161.5,2.7,12.5,196.0,163.61,131.4
2018,2,12,10,0,44.0,162.0,2.7,12.8,184.0,156.83,126.31
2018,2,12,10,15,348.0,147.0,2.65,13.0,339.0,311.89,252.79
2018,2,12,10,30,652.0,132.0,2.6,13.2,494.0,489.47,394.62
2018,2,12,10,45,790.5,106.5,2.6,13.4,564.5,584.07,469.5
2018,2,12,11,0,929.0,81.0,2.6,13.6,635.0,685.6,548.56
2018,2,12,11,15,935.0,81.5,2.6,13.75,652.5,736.36,587.18
2018,2,12,11,30,941.0,82.0,2.6,13.9,670.0,784.91,621.87
2018,2,12,11,45,945.0,82.0,2.6,14.0,680.0,828.92,652.53
2018,2,12,12,0,949.0,82.0,2.6,14.1,690.0,870.09,680.93
2018,2,12,12,15,948.0,83.0,2.6,14.2,691.5,905.15,704.87
2018,2,12,12,30,947.0,84.0,2.6,14.3,693.0,936.74,726.35
2018,2,12,12,45,918.0,91.5,2.65,14.35,677.0,946.95,733.65
2018,2,12,13,0,889.0,99.0,2.7,14.4,661.0,952.26,737.92
2018,2,12,13,15,690.0,151.0,2.7,14.45,581.0,860.28,673.63
2018,2,12,13,30,491.0,203.0,2.7,14.5,501.0,731.93,580.47
2018,2,12,13,45,333.5,210.0,2.7,14.5,409.0,573.36,461.32
2018,2,12,14,0,176.0,217.0,2.7,14.5,317.0,411.93,334.52
2018,2,12,14,15,162.0,190.5,2.7,14.4,279.0,370.18,303.11
2018,2,12,14,30,148.0,164.0,2.7,14.3,241.0,327.21,269.68
2018,2,12,14,45,177.0,167.5,2.7,14.25,253.5,362.2,299.35
2018,2,12,15,0,206.0,171.0,2.7,14.2,266.0,418.13,344.85
2018,2,12,15,15,219.0,149.0,2.7,14.2,242.0,402.74,333.9
2018,2,12,15,30,232.0,127.0,2.7,14.2,218.0,385.36,321.53
2018,2,12,15,45,321.5,111.0,2.45,13.75,220.5,466.46,388.98
2018,2,12,16,0,411.0,95.0,2.2,13.3,223.0,518.75,431.62
2018,2,12,16,15,342.0,80.5,1.9,12.5,175.0,430.41,360.31
2018,2,12,16,30,273.0,66.0,1.6,11.7,127.0,344.95,289.58
2018,2,12,16,45,333.5,50.5,1.35,10.95,107.0,363.31,303.02
2018,2,12,17,0,394.0,35.0,1.1,10.2,87.0,382.21,310.79
2018,2,12,17,15,282.5,26.5,1.1,9.95,55.5,275.63,193.09
2018,2,12,17,30,171.0,18.0,1.1,9.7,24.0,127.54,0.0
2018,2,12,17,45,85.5,9.0,1.1,9.5,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.35,8.4,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.2,8.35,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.1,8.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.15,8.2,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.35,7.65,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.45,7.15,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,13,6,45,37.5,4.5,0.8,6.8,5.0,0.0,0.0
2018,2,13,7,0,75.0,9.0,0.8,7.2,10.0,7.68,0.0
2018,2,13,7,15,221.0,22.0,0.95,8.05,41.5,18.51,0.0
2018,2,13,7,30,367.0,35.0,1.1,8.9,73.0,29.2,19.02
2018,2,13,7,45,464.5,43.5,1.3,9.75,118.0,35.59,26.01
2018,2,13,8,0,562.0,52.0,1.5,10.6,163.0,42.01,32.17
2018,2,13,8,15,588.0,61.5,1.75,11.45,205.0,48.74,38.37
2018,2,13,8,30,614.0,71.0,2.0,12.3,247.0,83.28,49.78
2018,2,13,8,45,672.0,74.5,2.2,13.2,297.0,136.21,81.42
2018,2,13,9,0,730.0,78.0,2.4,14.1,347.0,196.27,128.06
2018,2,13,9,15,776.0,78.0,2.45,14.6,394.5,259.77,182.63
2018,2,13,9,30,822.0,78.0,2.5,15.1,442.0,325.03,240.13
2018,2,13,9,45,848.0,78.0,2.55,15.6,481.5,387.52,295.66
2018,2,13,10,0,874.0,78.0,2.6,16.1,521.0,451.69,351.22
2018,2,13,10,15,887.0,80.0,2.6,16.35,553.5,511.94,402.42
2018,2,13,10,30,900.0,82.0,2.6,16.6,586.0,571.97,451.73
2018,2,13,10,45,900.5,86.0,2.6,16.9,608.5,625.96,494.75
2018,2,13,11,0,901.0,90.0,2.6,17.2,631.0,677.8,534.76
2018,2,13,11,15,914.5,88.5,2.55,17.35,651.0,730.55,574.48
2018,2,13,11,30,928.0,87.0,2.5,17.5,671.0,781.74,610.52
2018,2,13,11,45,930.0,88.0,2.4,17.7,680.5,824.9,639.09
2018,2,13,12,0,932.0,89.0,2.3,17.9,690.0,865.15,665.26
2018,2,13,12,15,930.0,89.5,2.25,17.95,690.5,898.36,687.1
2018,2,13,12,30,928.0,90.0,2.2,18.0,691.0,928.08,706.49
2018,2,13,12,45,785.5,135.0,2.15,18.05,640.0,892.51,681.42
2018,2,13,13,0,643.0,180.0,2.1,18.1,589.0,831.5,639.35
2018,2,13,13,15,494.5,194.5,2.05,18.1,505.0,714.63,555.94
2018,2,13,13,30,346.0,209.0,2.0,18.1,421.0,576.96,454.58
2018,2,13,13,45,247.0,208.0,1.95,18.05,356.5,486.68,386.37
2018,2,13,14,0,148.0,207.0,1.9,18.0,292.0,372.26,297.54
2018,2,13,14,15,76.0,174.5,1.85,17.85,218.0,246.76,198.3
2018,2,13,14,30,4.0,142.0,1.8,17.7,144.0,128.72,101.04
2018,2,13,14,45,9.5,147.5,1.75,17.5,152.0,141.11,111.97
2018,2,13,15,0,15.0,153.0,1.7,17.3,160.0,154.36,123.36
2018,2,13,15,15,18.5,144.5,1.7,17.3,152.5,150.96,121.01
2018,2,13,15,30,22.0,136.0,1.7,17.3,145.0,147.72,118.8
2018,2,13,15,45,146.0,115.5,1.25,16.5,162.5,270.72,224.25
2018,2,13,16,0,270.0,95.0,0.8,15.7,180.0,371.67,307.11
2018,2,13,16,15,367.0,79.0,0.75,15.2,174.5,449.67,368.47
2018,2,13,16,30,464.0,63.0,0.7,14.7,169.0,504.6,408.62
2018,2,13,16,45,406.5,54.0,0.7,14.2,130.5,430.73,348.55
2018,2,13,17,0,349.0,45.0,0.7,13.7,92.0,359.17,287.41
2018,2,13,17,15,234.5,31.5,0.7,13.5,57.5,250.35,177.71
2018,2,13,17,30,120.0,18.0,0.7,13.3,23.0,94.17,0.0
2018,2,13,17,45,60.0,9.0,0.7,13.1,11.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,6,45,27.0,4.5,0.8,8.45,5.0,0.0,0.0
2018,2,14,7,0,54.0,9.0,0.7,8.9,10.0,7.68,0.0
2018,2,14,7,15,208.0,22.5,0.75,9.8,42.0,18.83,0.0
2018,2,14,7,30,362.0,36.0,0.8,10.7,74.0,29.96,19.76
2018,2,14,7,45,484.5,42.5,0.85,11.6,122.5,34.71,25.1
2018,2,14,8,0,607.0,49.0,0.9,12.5,171.0,39.7,29.91
2018,2,14,8,15,643.0,57.0,0.85,13.3,216.5,45.42,35.16
2018,2,14,8,30,679.0,65.0,0.8,14.1,262.0,81.67,46.23
2018,2,14,8,45,738.0,66.5,0.75,14.95,313.5,140.57,81.39
2018,2,14,9,0,797.0,68.0,0.7,15.8,365.0,202.72,128.75
2018,2,14,9,15,765.0,82.0,0.7,16.5,394.0,261.03,180.91
2018,2,14,9,30,733.0,96.0,0.7,17.2,423.0,312.54,227.79
2018,2,14,9,45,583.0,140.0,0.7,17.9,414.0,345.63,261.02
2018,2,14,10,0,433.0,184.0,0.7,18.6,405.0,355.81,273.42
2018,2,14,10,15,450.5,192.0,0.85,18.85,434.5,401.75,310.93
2018,2,14,10,30,468.0,200.0,1.0,19.1,464.0,448.92,348.37
2018,2,14,10,45,661.5,151.0,1.15,19.3,542.0,553.25,428.64
2018,2,14,11,0,855.0,102.0,1.3,19.5,620.0,665.47,513.1
2018,2,14,11,15,883.0,97.0,1.5,19.6,645.0,723.56,556.72
2018,2,14,11,30,911.0,92.0,1.7,19.7,670.0,775.56,594.83
2018,2,14,11,45,912.5,93.0,1.95,19.75,679.0,817.75,625.36
2018,2,14,12,0,914.0,94.0,2.2,19.8,688.0,857.04,653.9
2018,2,14,12,15,844.5,117.5,2.35,19.85,667.0,866.34,660.96
2018,2,14,12,30,775.0,141.0,2.5,19.9,646.0,865.63,661.51
2018,2,14,12,45,620.0,190.5,2.7,19.9,592.0,802.82,618.94
2018,2,14,13,0,465.0,240.0,2.9,19.9,538.0,723.45,561.09
2018,2,14,13,15,542.5,208.0,2.95,19.85,548.0,775.87,602.41
2018,2,14,13,30,620.0,176.0,3.0,19.8,558.0,835.58,646.66
2018,2,14,13,45,371.0,209.0,3.1,19.7,435.5,631.65,496.39
2018,2,14,14,0,122.0,242.0,3.2,19.6,313.0,388.49,308.33
2018,2,14,14,15,189.5,226.5,3.2,19.4,330.0,440.81,352.94
2018,2,14,14,30,257.0,211.0,3.2,19.2,347.0,513.93,411.57
2018,2,14,14,45,525.5,149.5,3.25,19.0,404.0,726.01,577.8
2018,2,14,15,0,794.0,88.0,3.3,18.8,461.0,910.78,711.87
2018,2,14,15,15,805.5,78.5,3.3,18.8,428.0,900.06,704.33
2018,2,14,15,30,817.0,69.0,3.3,18.8,395.0,885.19,695.39
2018,2,14,15,45,784.5,65.5,2.85,17.8,348.5,833.93,659.59
2018,2,14,16,0,752.0,62.0,2.4,16.8,302.0,780.93,621.54
2018,2,14,16,15,705.0,57.5,2.15,15.65,253.5,712.81,572.43
2018,2,14,16,30,658.0,53.0,1.9,14.5,205.0,644.51,520.77
2018,2,14,16,45,581.0,46.0,1.65,13.35,157.0,559.04,452.88
2018,2,14,17,0,504.0,39.0,1.4,12.2,109.0,469.83,377.67
2018,2,14,17,15,351.5,29.0,1.4,11.75,68.5,329.32,242.67
2018,2,14,17,30,199.0,19.0,1.4,11.3,28.0,147.05,0.0
2018,2,14,17,45,99.5,9.5,1.45,10.85,14.0,8.11,0.0
2018,2,14,18,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,15,6,45,58.0,6.0,1.65,7.1,7.0,0.0,0.0
2018,2,15,7,0,116.0,12.0,1.8,7.6,14.0,10.24,0.0
2018,2,15,7,15,292.0,23.5,2.05,8.3,50.0,19.79,1.56
2018,2,15,7,30,468.0,35.0,2.3,9.0,86.0,29.27,19.48
2018,2,15,7,45,563.0,41.0,2.6,9.7,134.0,33.7,24.41
2018,2,15,8,0,658.0,47.0,2.9,10.4,182.0,41.67,31.92
2018,2,15,8,15,713.5,52.0,3.0,11.05,232.5,45.57,35.59
2018,2,15,8,30,769.0,57.0,3.1,11.7,283.0,83.38,45.64
2018,2,15,8,45,805.0,60.0,3.25,12.4,331.5,142.81,81.48
2018,2,15,9,0,841.0,63.0,3.4,13.1,380.0,206.48,132.42
2018,2,15,9,15,866.0,65.5,3.5,13.75,425.0,270.98,189.61
2018,2,15,9,30,891.0,68.0,3.6,14.4,470.0,339.26,251.22
2018,2,15,9,45,909.0,69.5,3.7,15.0,509.5,403.67,309.35
2018,2,15,10,0,927.0,71.0,3.8,15.6,549.0,468.71,366.51
2018,2,15,10,15,940.0,72.0,3.8,16.05,582.0,531.19,419.97
2018,2,15,10,30,953.0,73.0,3.8,16.5,615.0,593.13,471.16
2018,2,15,10,45,964.0,74.5,3.85,16.95,642.5,653.58,519.6
2018,2,15,11,0,975.0,76.0,3.9,17.4,670.0,712.72,565.54
2018,2,15,11,15,982.0,76.5,3.9,17.65,689.0,766.45,606.47
2018,2,15,11,30,989.0,77.0,3.9,17.9,708.0,817.9,642.48
2018,2,15,11,45,992.0,77.0,3.9,18.15,718.0,863.18,673.6
2018,2,15,12,0,995.0,77.0,3.9,18.4,728.0,905.38,702.29
2018,2,15,12,15,994.5,78.0,3.9,18.5,729.5,942.49,727.64
2018,2,15,12,30,994.0,79.0,3.9,18.6,731.0,975.96,750.41
2018,2,15,12,45,991.5,78.5,3.85,18.7,723.5,1002.09,767.79
2018,2,15,13,0,989.0,78.0,3.8,18.8,716.0,1024.22,782.51
2018,2,15,13,15,985.0,77.0,3.75,18.8,700.5,1040.23,793.47
2018,2,15,13,30,981.0,76.0,3.7,18.8,685.0,1052.04,801.77
2018,2,15,13,45,974.0,75.5,3.65,18.8,662.0,1057.35,805.84
2018,2,15,14,0,967.0,75.0,3.6,18.8,639.0,1058.44,807.29
2018,2,15,14,15,956.5,73.5,3.55,18.6,608.0,1050.63,803.52
2018,2,15,14,30,946.0,72.0,3.5,18.4,577.0,1038.72,797.17
2018,2,15,14,45,931.5,70.0,3.45,18.25,539.5,1018.29,784.94
2018,2,15,15,0,917.0,68.0,3.4,18.1,502.0,994.16,770.23
2018,2,15,15,15,895.5,65.5,3.4,18.1,458.5,959.18,747.78
2018,2,15,15,30,874.0,63.0,3.4,18.1,415.0,921.27,722.96
2018,2,15,15,45,843.5,59.5,2.8,17.1,367.0,880.73,694.14
2018,2,15,16,0,813.0,56.0,2.2,16.1,319.0,828.08,655.24
2018,2,15,16,15,751.0,54.0,1.95,14.95,266.5,748.73,598.54
2018,2,15,16,30,689.0,52.0,1.7,13.8,214.0,669.78,539.56
2018,2,15,16,45,598.0,45.0,1.45,12.6,162.0,563.31,456.41
2018,2,15,17,0,507.0,38.0,1.2,11.4,110.0,471.16,379.63
2018,2,15,17,15,382.0,29.0,1.2,11.05,71.0,351.02,263.73
2018,2,15,17,30,257.0,20.0,1.2,10.7,32.0,216.99,0.0
2018,2,15,17,45,128.5,10.0,1.2,10.35,16.0,87.38,0.0
2018,2,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,16,6,45,40.0,6.0,0.8,9.0,6.5,0.0,0.0
2018,2,16,7,0,80.0,12.0,0.8,9.3,13.0,10.24,0.0
2018,2,16,7,15,224.5,24.0,0.85,10.1,45.5,20.0,4.02
2018,2,16,7,30,369.0,36.0,0.9,10.9,78.0,29.72,19.91
2018,2,16,7,45,478.5,43.5,1.0,11.7,126.0,35.33,25.73
2018,2,16,8,0,588.0,51.0,1.1,12.5,174.0,41.05,31.16
2018,2,16,8,15,625.0,59.0,1.2,13.3,219.5,46.69,36.3
2018,2,16,8,30,662.0,67.0,1.3,14.1,265.0,82.78,47.39
2018,2,16,8,45,698.5,72.5,1.4,14.9,311.5,138.16,81.14
2018,2,16,9,0,735.0,78.0,1.5,15.7,358.0,197.98,128.12
2018,2,16,9,15,789.0,76.5,1.65,16.4,408.5,262.72,182.75
2018,2,16,9,30,843.0,75.0,1.8,17.1,459.0,330.11,240.97
2018,2,16,9,45,866.5,76.0,1.95,17.8,499.5,394.08,296.92
2018,2,16,10,0,890.0,77.0,2.1,18.5,540.0,459.43,352.55
2018,2,16,10,15,902.5,79.0,2.2,18.85,572.5,520.71,403.82
2018,2,16,10,30,915.0,81.0,2.3,19.2,605.0,581.5,453.05
2018,2,16,10,45,924.0,83.0,2.35,19.55,631.5,639.46,498.39
2018,2,16,11,0,933.0,85.0,2.4,19.9,658.0,696.01,541.29
2018,2,16,11,15,938.5,86.0,2.4,20.15,676.0,747.45,579.25
2018,2,16,11,30,944.0,87.0,2.4,20.4,694.0,796.61,612.92
2018,2,16,11,45,946.5,87.5,2.4,20.65,703.5,840.41,642.01
2018,2,16,12,0,949.0,88.0,2.4,20.9,713.0,881.25,668.83
2018,2,16,12,15,949.5,88.0,2.35,21.05,714.5,916.69,691.59
2018,2,16,12,30,950.0,88.0,2.3,21.2,716.0,948.7,711.93
2018,2,16,12,45,948.0,87.5,2.3,21.3,709.0,974.28,728.58
2018,2,16,13,0,946.0,87.0,2.3,21.4,702.0,996.04,742.82
2018,2,16,13,15,941.0,87.0,2.25,21.45,687.0,1011.64,752.72
2018,2,16,13,30,936.0,87.0,2.2,21.5,672.0,1023.23,760.15
2018,2,16,13,45,928.0,85.5,2.15,21.5,648.5,1026.01,762.15
2018,2,16,14,0,920.0,84.0,2.1,21.5,625.0,1024.71,761.74
2018,2,16,14,15,908.5,82.5,2.1,21.3,594.5,1015.93,757.84
2018,2,16,14,30,897.0,81.0,2.1,21.1,564.0,1003.26,751.59
2018,2,16,14,45,881.0,79.0,2.1,20.95,527.0,992.9,746.86
2018,2,16,15,0,865.0,77.0,2.1,20.8,490.0,967.69,732.22
2018,2,16,15,15,842.5,74.0,2.1,20.8,447.5,931.55,709.75
2018,2,16,15,30,820.0,71.0,2.1,20.8,405.0,892.49,685.0
2018,2,16,15,45,788.5,67.5,1.65,19.6,358.0,841.92,650.03
2018,2,16,16,0,757.0,64.0,1.2,18.4,311.0,789.52,612.33
2018,2,16,16,15,710.5,59.0,1.2,17.35,262.0,720.85,566.49
2018,2,16,16,30,664.0,54.0,1.2,16.3,213.0,652.06,517.88
2018,2,16,16,45,589.0,47.5,1.2,15.25,164.5,568.1,454.45
2018,2,16,17,0,514.0,41.0,1.2,14.2,116.0,480.36,383.47
2018,2,16,17,15,338.0,30.0,1.25,13.8,71.5,321.11,242.87
2018,2,16,17,30,162.0,19.0,1.3,13.4,27.0,156.05,0.0
2018,2,16,17,45,81.0,9.5,1.3,13.0,13.5,57.82,0.0
2018,2,16,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,17,6,45,78.5,7.5,0.85,10.55,9.0,0.0,0.0
2018,2,17,7,0,157.0,15.0,0.8,10.9,18.0,12.8,0.0
2018,2,17,7,15,321.0,25.0,0.9,11.75,55.0,21.0,6.37
2018,2,17,7,30,485.0,35.0,1.0,12.6,92.0,29.12,19.37
2018,2,17,7,45,571.5,41.5,1.1,13.5,140.0,37.04,27.07
2018,2,17,8,0,658.0,48.0,1.2,14.4,188.0,42.39,32.12
2018,2,17,8,15,710.0,52.5,1.2,15.1,238.0,45.82,35.27
2018,2,17,8,30,762.0,57.0,1.2,15.8,288.0,83.59,44.92
2018,2,17,8,45,795.5,60.5,1.2,16.55,336.0,142.88,80.27
2018,2,17,9,0,829.0,64.0,1.2,17.3,384.0,206.1,129.74
2018,2,17,9,15,852.5,66.5,1.15,17.9,428.0,269.64,184.41
2018,2,17,9,30,876.0,69.0,1.1,18.5,472.0,336.89,242.8
2018,2,17,9,45,891.0,71.5,1.05,19.1,510.5,400.36,297.4
2018,2,17,10,0,906.0,74.0,1.0,19.7,549.0,464.19,350.32
2018,2,17,10,15,917.0,76.0,1.0,20.05,581.5,525.67,400.02
2018,2,17,10,30,928.0,78.0,1.0,20.4,614.0,586.46,447.27
2018,2,17,10,45,935.5,79.0,0.95,20.8,639.0,643.21,489.28
2018,2,17,11,0,943.0,80.0,0.9,21.2,664.0,698.33,528.45
2018,2,17,11,15,947.5,81.5,0.85,21.45,682.0,750.02,564.06
2018,2,17,11,30,952.0,83.0,0.8,21.7,700.0,799.35,595.0
2018,2,17,11,45,954.0,84.0,0.75,22.0,709.5,843.59,621.66
2018,2,17,12,0,956.0,85.0,0.7,22.3,719.0,884.83,645.94
2018,2,17,12,15,956.0,85.0,0.65,22.45,720.0,920.06,666.4
2018,2,17,12,30,956.0,85.0,0.6,22.6,721.0,951.79,684.5
2018,2,17,12,45,952.5,84.5,0.5,22.8,713.0,976.11,696.62
2018,2,17,13,0,949.0,84.0,0.4,23.0,705.0,996.52,706.3
2018,2,17,13,15,943.5,83.0,0.4,23.05,689.0,1010.44,714.85
2018,2,17,13,30,938.0,82.0,0.4,23.1,673.0,1020.28,721.16
2018,2,17,13,45,929.5,81.5,0.45,23.2,650.0,1023.71,724.88
2018,2,17,14,0,921.0,81.0,0.5,23.3,627.0,1023.07,726.4
2018,2,17,14,15,909.5,79.5,0.65,23.15,596.5,1014.2,726.15
2018,2,17,14,30,898.0,78.0,0.8,23.0,566.0,1001.42,723.49
2018,2,17,14,45,881.5,76.5,0.95,22.85,529.0,979.99,715.17
2018,2,17,15,0,865.0,75.0,1.1,22.7,492.0,966.01,711.38
2018,2,17,15,15,843.0,72.5,1.1,22.7,449.5,930.95,690.46
2018,2,17,15,30,821.0,70.0,1.1,22.7,407.0,892.98,667.53
2018,2,17,15,45,788.5,66.5,1.0,21.5,360.0,841.42,636.31
2018,2,17,16,0,756.0,63.0,0.9,20.3,313.0,788.11,602.82
2018,2,17,16,15,707.0,58.5,0.95,19.15,263.5,717.91,557.73
2018,2,17,16,30,658.0,54.0,1.0,18.0,214.0,647.76,509.77
2018,2,17,16,45,581.5,48.0,1.0,16.9,165.5,563.16,446.9
2018,2,17,17,0,505.0,42.0,1.0,15.8,117.0,475.08,376.87
2018,2,17,17,15,372.5,32.0,1.05,15.25,76.0,347.58,263.85
2018,2,17,17,30,240.0,22.0,1.1,14.7,35.0,211.06,0.0
2018,2,17,17,45,120.0,11.0,1.1,14.15,17.5,83.07,0.0
2018,2,17,18,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,2,18,6,45,59.0,7.5,3.05,10.5,9.0,0.0,0.0
2018,2,18,7,0,118.0,15.0,3.2,10.6,18.0,12.8,0.0
2018,2,18,7,15,264.5,27.5,3.35,10.9,54.0,23.06,9.18
2018,2,18,7,30,411.0,40.0,3.5,11.2,90.0,33.19,23.08
2018,2,18,7,45,453.0,49.0,3.65,11.5,127.5,39.67,29.64
2018,2,18,8,0,495.0,58.0,3.8,11.8,165.0,46.0,35.68
2018,2,18,8,15,437.0,78.0,3.95,12.15,189.5,58.18,46.76
2018,2,18,8,30,379.0,98.0,4.1,12.5,214.0,90.98,62.2
2018,2,18,8,45,525.0,95.0,4.25,12.9,284.0,137.16,88.63
2018,2,18,9,0,671.0,92.0,4.4,13.3,354.0,198.95,133.63
2018,2,18,9,15,730.0,92.0,4.5,13.5,406.0,260.11,186.29
2018,2,18,9,30,789.0,92.0,4.6,13.7,458.0,330.13,248.07
2018,2,18,9,45,750.5,108.0,4.7,13.95,479.0,380.32,295.81
2018,2,18,10,0,712.0,124.0,4.8,14.2,500.0,427.41,339.28
2018,2,18,10,15,431.5,179.5,4.85,14.25,411.5,382.32,308.35
2018,2,18,10,30,151.0,235.0,4.9,14.3,323.0,294.18,238.25
2018,2,18,10,45,115.5,255.5,4.95,14.35,324.5,303.6,245.96
2018,2,18,11,0,80.0,276.0,5.0,14.4,326.0,299.84,242.41
2018,2,18,11,15,123.5,285.5,5.1,14.4,365.0,357.19,289.28
2018,2,18,11,30,167.0,295.0,5.2,14.4,404.0,408.59,331.13
2018,2,18,11,45,285.5,279.5,5.3,14.4,469.0,511.02,414.63
2018,2,18,12,0,404.0,264.0,5.4,14.4,534.0,608.34,493.11
2018,2,18,12,15,636.0,191.5,5.5,14.45,617.5,774.66,625.34
2018,2,18,12,30,868.0,119.0,5.6,14.5,701.0,922.4,736.04
2018,2,18,12,45,907.0,106.0,5.65,14.5,708.5,960.14,763.33
2018,2,18,13,0,946.0,93.0,5.7,14.5,716.0,1005.45,796.75
2018,2,18,13,15,941.0,92.0,5.75,14.4,700.5,1019.97,808.22
2018,2,18,13,30,936.0,91.0,5.8,14.3,685.0,1030.42,817.14
2018,2,18,13,45,927.5,90.5,5.85,14.2,661.5,1033.97,821.3
2018,2,18,14,0,919.0,90.0,5.9,14.1,638.0,1033.45,822.74
2018,2,18,14,15,907.0,88.5,5.9,13.8,607.5,1024.22,818.34
2018,2,18,14,30,895.0,87.0,5.9,13.5,577.0,1022.5,819.63
2018,2,18,14,45,878.5,85.0,5.9,13.25,539.5,1000.35,805.86
2018,2,18,15,0,862.0,83.0,5.9,13.0,502.0,974.57,789.48
2018,2,18,15,15,839.0,80.0,5.9,13.0,459.0,937.86,764.04
2018,2,18,15,30,816.0,77.0,5.9,13.0,416.0,898.21,736.09
2018,2,18,15,45,780.5,74.0,5.7,12.15,368.0,844.4,697.96
2018,2,18,16,0,745.0,71.0,5.5,11.3,320.0,788.8,657.39
2018,2,18,16,15,683.0,67.0,5.25,10.8,268.0,715.74,600.5
2018,2,18,16,30,621.0,63.0,5.0,10.3,216.0,636.8,536.8
2018,2,18,16,45,496.0,57.5,4.75,9.8,162.5,507.46,429.48
2018,2,18,17,0,371.0,52.0,4.5,9.3,109.0,384.14,322.98
2018,2,18,17,15,218.0,35.5,4.35,9.05,66.0,241.53,192.56
2018,2,18,17,30,65.0,19.0,4.2,8.8,23.0,80.84,1.39
2018,2,18,17,45,32.5,9.5,4.1,8.5,11.5,28.07,0.0
2018,2,18,18,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.0,7.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,7.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,7.05,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,6.8,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,6.7,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.15,6.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,6.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.85,5.8,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.8,5.65,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,5.55,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.7,5.45,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.65,5.35,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.55,5.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.45,5.25,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.45,5.25,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.55,5.25,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.6,5.2,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.65,5.2,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,5.2,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,2,19,6,45,11.5,6.5,4.0,5.5,7.0,0.0,0.0
2018,2,19,7,0,23.0,13.0,4.1,5.6,14.0,11.1,0.0
2018,2,19,7,15,87.0,30.0,4.3,5.8,40.0,23.29,10.88
2018,2,19,7,30,151.0,47.0,4.5,6.0,66.0,36.07,26.27
2018,2,19,7,45,212.5,61.0,4.7,6.25,101.0,46.61,36.61
2018,2,19,8,0,274.0,75.0,4.9,6.5,136.0,55.49,45.13
2018,2,19,8,15,423.5,83.5,4.95,6.75,203.0,61.88,51.16
2018,2,19,8,30,573.0,92.0,5.0,7.0,270.0,99.17,65.1
2018,2,19,8,45,658.5,91.5,5.0,7.25,327.5,150.01,95.68
2018,2,19,9,0,744.0,91.0,5.0,7.5,385.0,211.69,144.27
2018,2,19,9,15,783.0,91.5,4.95,7.75,431.5,273.12,199.46
2018,2,19,9,30,822.0,92.0,4.9,8.0,478.0,340.87,261.56
2018,2,19,9,45,815.5,99.5,4.85,8.25,508.0,398.99,316.38
2018,2,19,10,0,809.0,107.0,4.8,8.5,538.0,455.18,368.05
2018,2,19,10,15,855.5,102.0,4.7,8.8,582.0,523.43,427.26
2018,2,19,10,30,902.0,97.0,4.6,9.1,626.0,594.83,487.35
2018,2,19,10,45,924.0,94.0,4.55,9.35,655.5,653.21,535.89
2018,2,19,11,0,946.0,91.0,4.5,9.6,685.0,713.54,584.52
2018,2,19,11,15,952.0,91.5,4.45,9.8,703.0,765.68,625.51
2018,2,19,11,30,958.0,92.0,4.4,10.0,721.0,815.52,661.88
2018,2,19,11,45,914.5,107.0,4.35,10.2,714.5,839.25,677.99
2018,2,19,12,0,871.0,122.0,4.3,10.4,708.0,865.12,695.84
2018,2,19,12,15,878.5,119.5,4.3,10.5,711.5,902.65,722.82
2018,2,19,12,30,886.0,117.0,4.3,10.6,715.0,937.25,747.48
2018,2,19,12,45,918.0,105.5,4.3,10.7,719.5,970.76,771.33
2018,2,19,13,0,950.0,94.0,4.3,10.8,724.0,1011.55,800.35
2018,2,19,13,15,943.5,94.5,4.35,10.75,708.5,1026.48,811.89
2018,2,19,13,30,937.0,95.0,4.4,10.7,693.0,1037.32,820.94
2018,2,19,13,45,926.5,94.0,4.45,10.65,668.5,1038.35,823.24
2018,2,19,14,0,916.0,93.0,4.5,10.6,644.0,1035.26,822.87
2018,2,19,14,15,898.0,92.5,4.45,10.4,610.5,1032.91,822.7
2018,2,19,14,30,880.0,92.0,4.4,10.2,577.0,1015.01,811.51
2018,2,19,14,45,862.5,90.5,4.4,10.0,540.0,992.55,797.71
2018,2,19,15,0,845.0,89.0,4.4,9.8,503.0,966.49,781.28
2018,2,19,15,15,821.0,85.5,4.4,9.8,459.5,928.33,755.2
2018,2,19,15,30,797.0,82.0,4.4,9.8,416.0,887.3,726.67
2018,2,19,15,45,732.5,80.5,4.2,9.3,360.5,815.83,674.25
2018,2,19,16,0,668.0,79.0,4.0,8.8,305.0,738.17,616.04
2018,2,19,16,15,603.0,72.5,3.6,8.35,253.0,654.25,550.44
2018,2,19,16,30,538.0,66.0,3.2,7.9,201.0,571.96,483.87
2018,2,19,16,45,457.5,57.0,2.8,7.5,154.0,476.73,404.08
2018,2,19,17,0,377.0,48.0,2.4,7.1,107.0,385.87,324.72
2018,2,19,17,15,274.0,36.5,2.2,6.7,71.0,282.15,227.69
2018,2,19,17,30,171.0,25.0,2.0,6.3,35.0,175.39,39.59
2018,2,19,17,45,85.5,12.5,1.75,5.9,17.5,63.22,0.0
2018,2,19,18,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.05,2.05,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.95,2.2,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,20,6,45,101.5,9.0,0.9,3.85,12.5,0.0,0.0
2018,2,20,7,0,203.0,18.0,0.9,4.4,25.0,15.36,0.0
2018,2,20,7,15,361.0,27.5,1.05,5.25,65.0,23.02,11.74
2018,2,20,7,30,519.0,37.0,1.2,6.1,105.0,30.69,21.68
2018,2,20,7,45,587.0,44.0,1.3,6.95,152.0,39.12,29.87
2018,2,20,8,0,655.0,51.0,1.4,7.8,199.0,44.76,35.25
2018,2,20,8,15,711.5,56.0,1.4,8.4,251.5,48.58,38.81
2018,2,20,8,30,768.0,61.0,1.4,9.0,304.0,88.43,49.59
2018,2,20,8,45,805.5,64.0,1.4,9.6,353.5,148.44,86.57
2018,2,20,9,0,843.0,67.0,1.4,10.2,403.0,212.9,138.43
2018,2,20,9,15,866.0,69.5,1.4,10.6,448.0,277.5,195.81
2018,2,20,9,30,889.0,72.0,1.4,11.0,493.0,345.8,257.15
2018,2,20,9,45,904.5,74.0,1.4,11.35,532.0,410.05,314.57
2018,2,20,10,0,920.0,76.0,1.4,11.7,571.0,474.67,370.54
2018,2,20,10,15,928.5,78.5,1.45,12.0,603.0,536.42,422.67
2018,2,20,10,30,937.0,81.0,1.5,12.3,635.0,597.2,472.19
2018,2,20,10,45,942.5,83.0,1.55,12.6,660.0,654.44,517.39
2018,2,20,11,0,948.0,85.0,1.6,12.9,685.0,709.86,559.8
2018,2,20,11,15,952.0,86.5,1.7,13.1,702.5,761.65,599.08
2018,2,20,11,30,956.0,88.0,1.8,13.3,720.0,810.99,633.8
2018,2,20,11,45,955.0,89.0,1.9,13.5,728.0,853.22,663.09
2018,2,20,12,0,954.0,90.0,2.0,13.7,736.0,892.19,690.05
2018,2,20,12,15,953.0,90.0,2.05,13.75,736.5,926.64,713.7
2018,2,20,12,30,952.0,90.0,2.1,13.8,737.0,957.51,734.94
2018,2,20,12,45,949.0,90.5,2.2,13.85,730.0,983.44,753.47
2018,2,20,13,0,946.0,91.0,2.3,13.9,723.0,1005.5,769.55
2018,2,20,13,15,941.0,90.5,2.35,13.85,707.5,1020.55,780.77
2018,2,20,13,30,936.0,90.0,2.4,13.8,692.0,1031.53,789.51
2018,2,20,13,45,926.5,89.0,2.45,13.75,667.5,1033.41,792.33
2018,2,20,14,0,917.0,88.0,2.5,13.7,643.0,1031.17,792.64
2018,2,20,14,15,873.0,94.5,2.55,13.5,602.5,1011.56,781.71
2018,2,20,14,30,829.0,101.0,2.6,13.3,562.0,976.38,760.18
2018,2,20,14,45,840.5,91.5,2.65,13.1,532.5,973.0,760.85
2018,2,20,15,0,852.0,82.0,2.7,12.9,503.0,965.34,758.31
2018,2,20,15,15,834.0,78.5,2.7,12.9,461.5,932.81,737.22
2018,2,20,15,30,816.0,75.0,2.7,12.9,420.0,897.24,713.89
2018,2,20,15,45,784.0,71.0,2.65,12.2,372.5,845.33,679.55
2018,2,20,16,0,752.0,67.0,2.6,11.5,325.0,791.62,642.86
2018,2,20,16,15,653.5,67.5,2.35,10.6,267.0,691.74,568.78
2018,2,20,16,30,555.0,68.0,2.1,9.7,209.0,588.85,489.59
2018,2,20,16,45,399.0,61.5,1.8,8.85,151.5,430.66,362.2
2018,2,20,17,0,243.0,55.0,1.5,8.0,94.0,292.47,244.56
2018,2,20,17,15,166.0,38.5,1.45,7.5,61.0,208.31,167.53
2018,2,20,17,30,89.0,22.0,1.4,7.0,28.0,103.47,34.48
2018,2,20,17,45,44.5,11.0,1.4,6.55,14.0,36.74,0.0
2018,2,20,18,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.6,4.05,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,4.15,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,4.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.45,4.35,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,4.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,4.75,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,4.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.25,4.95,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.2,5.1,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,5.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,5.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,5.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.2,5.25,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.2,5.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.2,5.3,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.2,5.3,0.0,0.0,0.0
2018,2,21,6,45,51.5,7.5,0.2,5.3,9.5,0.0,0.0
2018,2,21,7,0,103.0,15.0,0.2,5.3,19.0,12.8,0.0
2018,2,21,7,15,181.0,26.0,0.3,5.65,45.5,20.17,10.27
2018,2,21,7,30,259.0,37.0,0.4,6.0,72.0,28.52,19.91
2018,2,21,7,45,317.0,51.5,0.5,6.3,112.0,39.19,30.12
2018,2,21,8,0,375.0,66.0,0.6,6.6,152.0,49.59,39.9
2018,2,21,8,15,520.0,69.5,0.7,7.15,219.0,53.58,43.6
2018,2,21,8,30,665.0,73.0,0.8,7.7,286.0,89.16,53.17
2018,2,21,8,45,724.5,73.0,0.95,8.2,338.0,147.12,89.31
2018,2,21,9,0,784.0,73.0,1.1,8.7,390.0,207.97,137.48
2018,2,21,9,15,819.5,73.5,1.0,9.25,436.5,270.29,192.09
2018,2,21,9,30,855.0,74.0,0.9,9.8,483.0,336.14,250.37
2018,2,21,9,45,877.0,74.5,0.8,10.3,523.0,401.17,307.21
2018,2,21,10,0,899.0,75.0,0.7,10.8,563.0,465.6,361.46
2018,2,21,10,15,910.5,77.0,0.65,11.25,596.0,527.15,411.66
2018,2,21,10,30,922.0,79.0,0.6,11.7,629.0,588.08,459.15
2018,2,21,10,45,929.5,81.0,0.55,12.15,654.5,645.71,502.16
2018,2,21,11,0,937.0,83.0,0.5,12.6,680.0,701.77,542.21
2018,2,21,11,15,941.5,84.0,0.65,12.9,697.5,752.85,580.75
2018,2,21,11,30,946.0,85.0,0.8,13.2,715.0,801.55,614.92
2018,2,21,11,45,948.5,85.5,0.95,13.55,724.5,845.54,645.48
2018,2,21,12,0,951.0,86.0,1.1,13.9,734.0,886.54,673.93
2018,2,21,12,15,949.0,87.5,1.25,14.05,735.5,921.62,698.84
2018,2,21,12,30,947.0,89.0,1.4,14.2,737.0,953.13,721.44
2018,2,21,12,45,942.0,90.0,1.55,14.35,729.0,977.63,739.46
2018,2,21,13,0,937.0,91.0,1.7,14.5,721.0,998.2,755.02
