Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,13,15,929.5,91.5,1.85,14.5,705.0,1011.82,766.53
2018,2,21,13,30,922.0,92.0,2.0,14.5,689.0,1021.37,775.53
2018,2,21,13,45,910.5,92.5,2.15,14.45,665.0,1022.94,779.48
2018,2,21,14,0,899.0,93.0,2.3,14.4,641.0,1020.46,780.89
2018,2,21,14,15,886.0,91.5,2.35,14.25,610.0,1021.73,784.11
2018,2,21,14,30,873.0,90.0,2.4,14.1,579.0,1007.46,776.86
2018,2,21,14,45,855.5,88.0,2.45,13.95,541.5,984.3,763.72
2018,2,21,15,0,838.0,86.0,2.5,13.8,504.0,957.61,748.11
2018,2,21,15,15,815.0,83.0,2.5,13.8,461.0,921.05,724.5
2018,2,21,15,30,792.0,80.0,2.5,13.8,418.0,881.62,698.58
2018,2,21,15,45,758.0,76.5,2.3,13.25,371.0,828.85,662.16
2018,2,21,16,0,724.0,73.0,2.1,12.7,324.0,781.19,628.65
2018,2,21,16,15,667.5,69.5,1.8,11.85,274.0,706.93,573.89
2018,2,21,16,30,611.0,66.0,1.5,11.0,224.0,633.37,517.67
2018,2,21,16,45,526.5,59.5,1.25,10.2,174.5,534.98,439.89
2018,2,21,17,0,442.0,53.0,1.0,9.4,125.0,440.15,361.39
2018,2,21,17,15,327.5,40.5,1.0,9.1,83.5,323.5,259.18
2018,2,21,17,30,213.0,28.0,1.0,8.8,42.0,210.66,94.9
2018,2,21,17,45,112.0,15.0,1.0,8.5,22.0,81.66,0.0
2018,2,21,18,0,11.0,2.0,1.0,8.2,2.0,0.0,0.0
2018,2,21,18,15,5.5,1.0,1.0,8.05,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,22,6,45,4.0,2.5,1.65,6.0,2.5,0.0,0.0
2018,2,22,7,0,8.0,5.0,1.8,6.6,5.0,4.27,0.0
2018,2,22,7,15,4.0,10.0,2.05,6.95,10.0,8.44,1.16
2018,2,22,7,30,0.0,15.0,2.3,7.3,15.0,12.33,5.36
2018,2,22,7,45,9.0,22.0,2.55,7.7,24.0,18.64,11.3
2018,2,22,8,0,18.0,29.0,2.8,8.1,33.0,24.67,16.93
2018,2,22,8,15,9.0,42.5,2.95,8.4,44.5,35.77,27.13
2018,2,22,8,30,0.0,56.0,3.1,8.7,56.0,46.35,34.98
2018,2,22,8,45,5.5,67.5,3.25,9.0,69.5,56.61,43.54
2018,2,22,9,0,11.0,79.0,3.4,9.3,83.0,67.49,52.54
2018,2,22,9,15,29.0,123.5,3.5,9.7,137.0,108.9,87.19
2018,2,22,9,30,47.0,168.0,3.6,10.1,191.0,153.33,124.13
2018,2,22,9,45,82.0,183.5,3.75,10.5,227.0,183.98,149.13
2018,2,22,10,0,117.0,199.0,3.9,10.9,263.0,223.66,181.92
2018,2,22,10,15,353.5,190.5,4.0,11.25,399.5,354.69,288.98
2018,2,22,10,30,590.0,182.0,4.1,11.6,536.0,501.56,407.64
2018,2,22,10,45,733.5,146.0,4.2,11.95,604.5,596.21,483.97
2018,2,22,11,0,877.0,110.0,4.3,12.3,673.0,694.95,562.68
2018,2,22,11,15,891.0,108.0,4.45,12.45,693.0,748.26,604.98
2018,2,22,11,30,905.0,106.0,4.6,12.6,713.0,793.79,639.95
2018,2,22,11,45,917.0,103.0,4.7,12.75,725.5,840.34,674.13
2018,2,22,12,0,929.0,100.0,4.8,12.9,738.0,884.62,706.46
2018,2,22,12,15,926.5,101.0,4.95,12.9,738.0,918.18,731.66
2018,2,22,12,30,924.0,102.0,5.1,12.9,738.0,948.2,754.43
2018,2,22,12,45,919.0,102.5,5.25,12.9,730.0,971.7,772.62
2018,2,22,13,0,914.0,103.0,5.4,12.9,722.0,991.35,788.22
2018,2,22,13,15,909.5,102.0,5.5,12.75,706.5,1005.86,800.39
2018,2,22,13,30,905.0,101.0,5.6,12.6,691.0,1016.43,809.93
2018,2,22,13,45,897.0,99.5,5.7,12.45,667.5,1018.99,813.89
2018,2,22,14,0,889.0,98.0,5.8,12.3,644.0,1029.33,823.78
2018,2,22,14,15,816.5,113.0,5.8,12.1,596.0,979.36,788.98
2018,2,22,14,30,744.0,128.0,5.8,11.9,548.0,933.3,757.09
2018,2,22,14,45,556.0,160.5,5.8,11.7,463.0,772.99,637.43
2018,2,22,15,0,368.0,193.0,5.8,11.5,378.0,602.88,503.19
2018,2,22,15,15,341.0,174.0,5.8,11.5,334.0,551.17,463.42
2018,2,22,15,30,314.0,155.0,5.8,11.5,290.0,498.5,421.81
2018,2,22,15,45,192.5,133.0,5.65,10.95,213.0,353.75,301.25
2018,2,22,16,0,71.0,111.0,5.5,10.4,136.0,178.06,150.6
2018,2,22,16,15,47.5,87.5,5.2,10.0,103.0,129.59,108.63
2018,2,22,16,30,24.0,64.0,4.9,9.6,70.0,82.24,66.86
2018,2,22,16,45,53.0,49.5,4.6,9.2,59.5,101.64,84.37
2018,2,22,17,0,82.0,35.0,4.3,8.8,49.0,117.55,97.7
2018,2,22,17,15,45.0,23.0,4.2,8.5,30.5,61.07,46.59
2018,2,22,17,30,8.0,11.0,4.1,8.2,12.0,14.59,2.56
2018,2,22,17,45,8.0,6.5,3.95,7.95,7.0,10.47,0.0
2018,2,22,18,0,8.0,2.0,3.8,7.7,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.8,7.6,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.85,7.4,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,7.3,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,7.3,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,7.05,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.75,6.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.45,6.4,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,6.05,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,5.75,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.75,3.95,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.45,1.75,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.55,1.45,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,2.05,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,23,6,45,101.5,10.5,2.05,3.35,15.0,8.96,0.0
2018,2,23,7,0,203.0,21.0,2.2,4.0,30.0,17.86,0.0
2018,2,23,7,15,357.0,31.5,2.5,4.65,72.5,26.26,16.18
2018,2,23,7,30,511.0,42.0,2.8,5.3,115.0,34.67,25.53
2018,2,23,7,45,595.0,48.0,3.1,5.95,165.5,38.99,29.97
2018,2,23,8,0,679.0,54.0,3.4,6.6,216.0,47.28,37.76
2018,2,23,8,15,729.5,58.5,3.55,7.1,268.0,50.58,40.83
2018,2,23,8,30,780.0,63.0,3.7,7.6,320.0,92.26,52.11
2018,2,23,8,45,814.5,66.0,3.85,8.1,370.0,152.96,90.56
2018,2,23,9,0,849.0,69.0,4.0,8.6,420.0,217.74,143.94
2018,2,23,9,15,873.0,71.5,4.1,8.95,465.5,283.22,203.43
2018,2,23,9,30,897.0,74.0,4.2,9.3,511.0,352.62,267.47
2018,2,23,9,45,915.0,75.5,4.3,9.7,551.5,418.06,327.8
2018,2,23,10,0,933.0,77.0,4.4,10.1,592.0,484.12,387.19
2018,2,23,10,15,944.5,78.5,4.4,10.35,625.5,547.3,442.59
2018,2,23,10,30,956.0,80.0,4.4,10.6,659.0,609.77,495.59
2018,2,23,10,45,964.5,81.0,4.45,10.9,685.5,668.93,544.47
2018,2,23,11,0,973.0,82.0,4.5,11.2,712.0,726.47,590.69
2018,2,23,11,15,977.0,83.0,4.55,11.4,729.5,778.98,631.9
2018,2,23,11,30,981.0,84.0,4.6,11.6,747.0,828.94,668.26
2018,2,23,11,45,983.0,85.0,4.6,11.8,757.0,874.55,700.76
2018,2,23,12,0,985.0,86.0,4.6,12.0,767.0,917.03,730.73
2018,2,23,12,15,982.5,87.5,4.6,12.15,767.5,952.88,755.86
2018,2,23,12,30,980.0,89.0,4.6,12.3,768.0,984.97,778.28
2018,2,23,12,45,974.5,90.5,4.6,12.45,760.0,1010.46,796.0
2018,2,23,13,0,969.0,92.0,4.6,12.6,752.0,1031.87,810.94
2018,2,23,13,15,964.5,91.5,4.55,12.65,736.5,1047.8,821.97
2018,2,23,13,30,960.0,91.0,4.5,12.7,721.0,1059.57,830.24
2018,2,23,13,45,953.0,89.5,4.5,12.75,697.0,1063.49,833.73
2018,2,23,14,0,946.0,88.0,4.5,12.8,673.0,1063.19,834.52
2018,2,23,14,15,935.0,86.5,4.4,12.7,641.5,1054.75,829.21
2018,2,23,14,30,924.0,85.0,4.3,12.6,610.0,1042.25,821.27
2018,2,23,14,45,909.0,83.0,4.25,12.5,572.0,1021.25,807.99
2018,2,23,15,0,894.0,81.0,4.2,12.4,534.0,1007.72,800.32
2018,2,23,15,15,872.5,78.5,4.2,12.4,490.0,972.32,776.91
2018,2,23,15,30,851.0,76.0,4.2,12.4,446.0,933.83,751.06
2018,2,23,15,45,820.5,72.0,3.85,11.85,397.0,882.28,714.73
2018,2,23,16,0,790.0,68.0,3.5,11.3,348.0,828.74,676.07
2018,2,23,16,15,728.0,65.5,3.0,10.3,294.0,747.97,615.71
2018,2,23,16,30,666.0,63.0,2.5,9.3,240.0,675.91,559.89
2018,2,23,16,45,568.0,56.0,2.0,8.35,184.5,564.29,470.28
2018,2,23,17,0,470.0,49.0,1.5,7.4,129.0,458.08,381.41
2018,2,23,17,15,391.5,39.0,1.45,6.9,90.5,368.83,301.37
2018,2,23,17,30,313.0,29.0,1.4,6.4,52.0,276.5,164.7
2018,2,23,17,45,166.5,16.0,1.35,5.85,27.0,116.06,0.0
2018,2,23,18,0,20.0,3.0,1.3,5.3,2.0,0.0,0.0
2018,2,23,18,15,10.0,1.5,1.3,5.1,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,0.95,2.85,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.65,4.1,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,2,24,6,45,91.5,11.5,0.55,5.15,16.0,9.82,0.0
2018,2,24,7,0,183.0,23.0,0.5,5.7,32.0,17.98,0.0
2018,2,24,7,15,329.0,34.5,0.6,6.5,74.0,28.76,18.61
2018,2,24,7,30,475.0,46.0,0.7,7.3,116.0,37.89,28.33
2018,2,24,7,45,543.5,54.0,0.8,8.05,163.5,43.59,33.96
2018,2,24,8,0,612.0,62.0,0.9,8.8,211.0,49.27,39.3
2018,2,24,8,15,668.0,67.5,1.0,9.65,263.0,52.82,42.49
2018,2,24,8,30,724.0,73.0,1.1,10.5,315.0,93.7,54.06
2018,2,24,8,45,763.0,76.5,1.2,11.3,365.0,156.32,94.12
2018,2,24,9,0,802.0,80.0,1.3,12.1,415.0,219.25,144.37
2018,2,24,9,15,826.5,83.0,1.45,12.6,460.0,282.56,200.0
2018,2,24,9,30,851.0,86.0,1.6,13.1,505.0,348.11,258.46
2018,2,24,9,45,866.0,88.0,1.75,13.6,543.0,411.13,314.44
2018,2,24,10,0,881.0,90.0,1.9,14.1,581.0,474.58,369.26
2018,2,24,10,15,874.5,97.0,2.15,14.45,607.5,532.34,418.66
2018,2,24,10,30,868.0,104.0,2.4,14.8,634.0,587.68,464.61
2018,2,24,10,45,891.5,101.5,2.6,15.15,664.5,649.21,513.78
2018,2,24,11,0,915.0,99.0,2.8,15.5,695.0,706.64,558.8
2018,2,24,11,15,914.5,101.0,3.05,15.65,710.0,754.52,596.28
2018,2,24,11,30,914.0,103.0,3.3,15.8,725.0,799.64,629.66
2018,2,24,11,45,916.5,103.5,3.5,16.0,734.0,842.67,660.5
2018,2,24,12,0,919.0,104.0,3.7,16.2,743.0,882.79,689.17
2018,2,24,12,15,918.0,104.0,3.85,16.15,743.5,916.3,713.5
2018,2,24,12,30,917.0,104.0,4.0,16.1,744.0,946.33,735.48
2018,2,24,12,45,913.0,103.5,4.2,16.05,735.5,969.46,753.04
2018,2,24,13,0,909.0,103.0,4.4,16.0,727.0,988.76,768.4
2018,2,24,13,15,902.5,103.0,4.5,15.8,711.0,1002.34,779.88
2018,2,24,13,30,896.0,103.0,4.6,15.6,695.0,1011.96,788.82
2018,2,24,13,45,886.0,101.5,4.7,15.35,670.5,1024.18,799.99
2018,2,24,14,0,876.0,100.0,4.8,15.1,646.0,1020.74,800.29
2018,2,24,14,15,864.5,98.5,4.8,14.75,615.5,1011.78,796.36
2018,2,24,14,30,853.0,97.0,4.8,14.4,585.0,998.92,789.82
2018,2,24,14,45,837.0,94.0,4.75,14.0,548.0,975.98,775.85
2018,2,24,15,0,821.0,91.0,4.7,13.6,511.0,949.51,759.37
2018,2,24,15,15,780.5,90.0,4.7,13.6,462.5,898.47,723.96
2018,2,24,15,30,740.0,89.0,4.7,13.6,414.0,851.81,691.41
2018,2,24,15,45,713.5,84.0,4.55,12.85,369.5,805.36,659.31
2018,2,24,16,0,687.0,79.0,4.4,12.1,325.0,757.21,625.05
2018,2,24,16,15,613.0,76.0,4.05,11.6,271.5,668.99,556.93
2018,2,24,16,30,539.0,73.0,3.7,11.1,218.0,582.56,488.7
2018,2,24,16,45,485.0,63.5,3.3,10.6,173.5,507.16,426.55
2018,2,24,17,0,431.0,54.0,2.9,10.1,129.0,433.92,363.32
2018,2,24,17,15,322.0,43.0,2.75,9.85,88.5,322.72,264.38
2018,2,24,17,30,213.0,32.0,2.6,9.6,48.0,221.1,140.25
2018,2,24,17,45,112.0,17.0,2.45,9.4,25.0,83.39,0.0
2018,2,24,18,0,11.0,2.0,2.3,9.2,2.0,0.0,0.0
2018,2,24,18,15,5.5,1.0,2.25,9.05,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,25,6,45,109.0,11.5,1.2,5.55,17.5,9.82,0.0
2018,2,25,7,0,218.0,23.0,1.2,6.3,35.0,19.47,0.0
2018,2,25,7,15,355.5,33.5,1.3,7.05,77.0,27.78,18.02
2018,2,25,7,30,493.0,44.0,1.4,7.8,119.0,36.08,26.7
2018,2,25,7,45,567.5,51.0,1.5,8.5,168.5,41.11,31.67
2018,2,25,8,0,642.0,58.0,1.6,9.2,218.0,46.15,36.41
2018,2,25,8,15,699.0,63.0,1.9,10.15,271.0,53.92,43.38
2018,2,25,8,30,756.0,68.0,2.2,11.1,324.0,96.28,54.97
2018,2,25,8,45,789.5,71.5,2.5,12.05,373.5,155.93,92.51
2018,2,25,9,0,823.0,75.0,2.8,13.0,423.0,219.57,143.94
2018,2,25,9,15,847.0,77.5,2.85,13.55,468.0,283.64,200.69
2018,2,25,9,30,871.0,80.0,2.9,14.1,513.0,349.84,260.17
2018,2,25,9,45,889.0,82.0,3.0,14.7,553.0,416.11,319.04
2018,2,25,10,0,907.0,84.0,3.1,15.3,593.0,481.32,375.49
2018,2,25,10,15,918.5,86.0,3.1,15.65,626.5,543.69,428.14
2018,2,25,10,30,930.0,88.0,3.1,16.0,660.0,605.41,478.43
2018,2,25,10,45,938.0,89.0,3.15,16.4,685.5,663.1,524.13
2018,2,25,11,0,946.0,90.0,3.2,16.8,711.0,719.18,567.22
2018,2,25,11,15,951.0,91.0,3.25,17.05,729.0,771.28,606.54
2018,2,25,11,30,956.0,92.0,3.3,17.3,747.0,820.98,641.12
2018,2,25,11,45,958.5,92.5,3.3,17.55,756.5,865.57,671.42
2018,2,25,12,0,961.0,93.0,3.3,17.8,766.0,907.12,699.33
2018,2,25,12,15,959.5,94.0,3.35,17.9,767.0,942.54,723.57
2018,2,25,12,30,958.0,95.0,3.4,18.0,768.0,974.33,745.33
2018,2,25,12,45,954.0,95.5,3.45,18.1,760.0,999.52,762.62
2018,2,25,13,0,950.0,96.0,3.5,18.2,752.0,1020.75,777.36
2018,2,25,13,15,944.5,95.5,3.5,18.2,736.0,1035.36,787.67
2018,2,25,13,30,939.0,95.0,3.5,18.2,720.0,1045.84,795.41
2018,2,25,13,45,929.5,93.5,3.45,18.15,694.5,1047.05,796.82
2018,2,25,14,0,920.0,92.0,3.4,18.1,669.0,1044.08,795.66
2018,2,25,14,15,908.5,90.5,3.35,17.95,637.5,1035.03,790.89
2018,2,25,14,30,897.0,89.0,3.3,17.8,606.0,1022.03,783.62
2018,2,25,14,45,881.0,86.5,3.3,17.65,568.0,1010.98,778.26
2018,2,25,15,0,865.0,84.0,3.3,17.5,530.0,984.62,762.38
2018,2,25,15,15,843.5,81.5,3.3,17.5,486.5,949.49,739.95
2018,2,25,15,30,822.0,79.0,3.3,17.5,443.0,911.38,715.19
2018,2,25,15,45,791.5,75.5,2.95,16.65,395.0,860.93,680.98
2018,2,25,16,0,761.0,72.0,2.6,15.8,347.0,808.55,644.53
2018,2,25,16,15,717.0,67.0,2.25,14.65,296.5,741.04,596.33
2018,2,25,16,30,673.0,62.0,1.9,13.5,246.0,680.77,551.61
2018,2,25,16,45,604.0,55.5,1.6,12.3,195.0,592.57,483.53
2018,2,25,17,0,535.0,49.0,1.3,11.1,144.0,507.48,414.43
2018,2,25,17,15,417.5,39.5,1.3,10.5,99.0,388.17,314.04
2018,2,25,17,30,300.0,30.0,1.3,9.9,54.0,273.37,182.64
2018,2,25,17,45,160.0,17.0,1.3,9.25,28.5,112.91,0.0
2018,2,25,18,0,20.0,4.0,1.3,8.6,3.0,0.0,0.0
2018,2,25,18,15,10.0,2.0,1.25,8.3,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.5,1.7,8.2,3.5,2.99,0.0
2018,2,26,7,0,0.0,7.0,1.9,8.4,7.0,5.75,0.0
2018,2,26,7,15,0.0,16.5,2.0,8.55,16.5,13.58,5.99
2018,2,26,7,30,0.0,26.0,2.1,8.7,26.0,21.44,13.57
2018,2,26,7,45,0.0,32.5,2.2,8.9,32.5,26.82,18.72
2018,2,26,8,0,0.0,39.0,2.3,9.1,39.0,32.21,23.77
2018,2,26,8,15,0.0,37.5,2.4,9.2,37.5,30.96,22.67
2018,2,26,8,30,0.0,36.0,2.5,9.3,36.0,29.72,20.39
2018,2,26,8,45,8.0,85.0,2.55,9.4,88.5,70.97,55.75
2018,2,26,9,0,16.0,134.0,2.6,9.5,141.0,111.56,89.95
2018,2,26,9,15,8.0,123.0,2.65,9.5,126.5,102.99,82.78
2018,2,26,9,30,0.0,112.0,2.7,9.5,112.0,92.63,74.04
2018,2,26,9,45,0.0,124.0,2.7,9.55,124.0,102.74,82.43
2018,2,26,10,0,0.0,136.0,2.7,9.6,136.0,112.98,90.84
2018,2,26,10,15,1.0,141.0,2.75,9.7,141.5,117.98,94.81
2018,2,26,10,30,2.0,146.0,2.8,9.8,147.0,123.12,98.91
2018,2,26,10,45,1.0,116.5,2.85,9.85,117.0,97.86,77.55
2018,2,26,11,0,0.0,87.0,2.9,9.9,87.0,72.42,56.02
2018,2,26,11,15,0.0,107.5,3.0,9.95,107.5,89.77,70.58
2018,2,26,11,30,0.0,128.0,3.1,10.0,128.0,107.44,85.29
2018,2,26,11,45,1.0,150.5,3.2,10.1,151.0,127.97,102.34
2018,2,26,12,0,2.0,173.0,3.3,10.2,174.0,149.03,119.74
2018,2,26,12,15,2.0,146.0,3.4,10.3,147.0,125.39,100.07
2018,2,26,12,30,2.0,119.0,3.5,10.4,120.0,101.83,80.45
2018,2,26,12,45,3.5,148.5,3.55,10.45,150.5,129.57,103.67
2018,2,26,13,0,5.0,178.0,3.6,10.5,181.0,158.32,127.57
2018,2,26,13,15,8.0,180.5,3.7,10.55,185.5,164.19,132.61
2018,2,26,13,30,11.0,183.0,3.8,10.6,190.0,170.26,137.9
2018,2,26,13,45,6.5,148.5,3.9,10.7,152.5,134.02,107.76
2018,2,26,14,0,2.0,114.0,4.0,10.8,115.0,98.16,77.71
2018,2,26,14,15,17.0,153.5,4.0,10.7,163.5,150.45,122.48
2018,2,26,14,30,32.0,193.0,4.0,10.6,212.0,222.93,183.5
2018,2,26,14,45,108.5,177.5,4.05,10.5,235.0,303.63,253.64
2018,2,26,15,0,185.0,162.0,4.1,10.4,258.0,382.94,321.71
2018,2,26,15,15,396.0,138.5,4.1,10.4,322.0,582.59,488.18
2018,2,26,15,30,607.0,115.0,4.1,10.4,386.0,758.98,627.02
2018,2,26,15,45,633.5,102.0,3.9,10.0,358.0,754.83,624.34
2018,2,26,16,0,660.0,89.0,3.7,9.6,330.0,746.38,619.24
2018,2,26,16,15,615.5,81.0,3.35,9.15,280.5,677.88,566.41
2018,2,26,16,30,571.0,73.0,3.0,8.7,231.0,609.7,512.49
2018,2,26,16,45,517.0,65.0,2.6,8.3,186.0,534.73,450.65
2018,2,26,17,0,463.0,57.0,2.2,7.9,141.0,461.48,387.5
2018,2,26,17,15,346.5,46.0,2.05,7.6,97.5,343.0,283.66
2018,2,26,17,30,230.0,35.0,1.9,7.3,54.0,239.98,168.94
2018,2,26,17,45,123.5,19.5,1.7,7.0,29.0,92.59,0.0
2018,2,26,18,0,17.0,4.0,1.5,6.7,4.0,0.0,0.0
2018,2,26,18,15,8.5,2.0,1.45,6.6,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,27,6,45,0.0,4.5,1.55,5.3,4.5,3.84,0.0
2018,2,27,7,0,0.0,9.0,1.8,5.7,9.0,7.4,0.0
2018,2,27,7,15,0.0,18.0,1.95,6.0,18.0,14.82,7.28
2018,2,27,7,30,0.0,27.0,2.1,6.3,27.0,22.27,14.52
2018,2,27,7,45,4.5,39.0,2.25,6.65,40.0,32.25,23.9
2018,2,27,8,0,9.0,51.0,2.4,7.0,53.0,42.27,33.21
2018,2,27,8,15,64.0,81.0,2.4,7.5,102.5,62.67,51.82
2018,2,27,8,30,119.0,111.0,2.4,8.0,152.0,91.87,70.89
2018,2,27,8,45,311.0,123.0,2.45,8.5,252.0,132.66,95.18
2018,2,27,9,0,503.0,135.0,2.5,9.0,352.0,203.39,146.37
2018,2,27,9,15,594.5,128.5,2.5,9.55,411.0,261.52,194.29
2018,2,27,9,30,686.0,122.0,2.5,10.1,470.0,327.21,250.17
2018,2,27,9,45,794.5,102.5,2.55,10.65,534.5,399.89,311.94
2018,2,27,10,0,903.0,83.0,2.6,11.2,599.0,480.74,379.87
2018,2,27,10,15,916.5,84.5,2.65,11.6,633.0,543.46,433.16
2018,2,27,10,30,930.0,86.0,2.7,12.0,667.0,605.72,484.37
2018,2,27,10,45,941.0,86.5,2.75,12.45,694.0,664.75,531.37
2018,2,27,11,0,952.0,87.0,2.8,12.9,721.0,722.45,575.92
2018,2,27,11,15,957.5,87.5,2.85,13.2,739.0,774.65,615.25
2018,2,27,11,30,963.0,88.0,2.9,13.5,757.0,824.47,650.0
2018,2,27,11,45,967.5,88.0,3.0,13.75,767.5,870.34,682.06
2018,2,27,12,0,972.0,88.0,3.1,14.0,778.0,913.27,711.86
2018,2,27,12,15,972.5,88.5,3.1,14.15,779.5,950.15,736.81
2018,2,27,12,30,973.0,89.0,3.1,14.3,781.0,983.46,759.24
2018,2,27,12,45,970.0,89.5,3.15,14.45,773.5,1009.83,777.32
2018,2,27,13,0,967.0,90.0,3.2,14.6,766.0,1032.22,792.81
2018,2,27,13,15,962.0,89.0,3.2,14.65,749.5,1046.87,803.03
2018,2,27,13,30,957.0,88.0,3.2,14.7,733.0,1057.31,810.63
2018,2,27,13,45,949.0,87.5,3.15,14.7,709.0,1061.18,813.65
2018,2,27,14,0,941.0,87.0,3.1,14.7,685.0,1060.84,814.06
2018,2,27,14,15,929.5,86.0,3.05,14.6,653.5,1052.24,809.38
2018,2,27,14,30,918.0,85.0,3.0,14.5,622.0,1039.62,802.18
2018,2,27,14,45,901.5,83.5,2.95,14.4,583.5,1017.51,788.62
2018,2,27,15,0,885.0,82.0,2.9,14.3,545.0,1003.05,780.49
2018,2,27,15,15,864.5,79.5,2.9,14.3,501.0,968.47,758.43
2018,2,27,15,30,844.0,77.0,2.9,14.3,457.0,930.79,734.11
2018,2,27,15,45,816.5,73.5,2.65,13.75,409.0,882.52,701.2
2018,2,27,16,0,789.0,70.0,2.4,13.2,361.0,832.13,666.07
2018,2,27,16,15,704.5,70.0,2.05,12.25,302.5,741.22,600.0
2018,2,27,16,30,620.0,70.0,1.7,11.3,244.0,647.16,529.37
2018,2,27,16,45,546.5,60.5,1.4,10.3,191.5,553.12,456.14
2018,2,27,17,0,473.0,51.0,1.1,9.3,139.0,462.97,382.45
2018,2,27,17,15,406.5,41.5,1.1,8.85,100.0,382.47,312.58
2018,2,27,17,30,340.0,32.0,1.1,8.4,61.0,305.74,220.59
2018,2,27,17,45,192.0,19.0,1.1,7.95,33.0,134.28,0.0
2018,2,27,18,0,44.0,6.0,1.1,7.5,5.0,0.0,0.0
2018,2,27,18,15,22.0,3.0,1.1,7.4,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,28,6,15,8.5,1.5,0.85,4.95,1.0,0.0,0.0
2018,2,28,6,30,17.0,3.0,0.9,5.5,2.0,0.0,0.0
2018,2,28,6,45,154.0,14.5,1.0,6.0,24.0,12.38,0.0
2018,2,28,7,0,291.0,26.0,1.1,6.5,46.0,21.94,5.94
2018,2,28,7,15,413.5,35.0,1.2,7.35,89.5,28.9,19.61
2018,2,28,7,30,536.0,44.0,1.3,8.2,133.0,35.92,26.7
2018,2,28,7,45,585.0,52.0,1.45,9.0,179.5,41.7,32.24
2018,2,28,8,0,634.0,60.0,1.6,9.8,226.0,47.35,37.45
2018,2,28,8,15,635.0,71.5,1.55,10.5,267.0,55.11,44.41
2018,2,28,8,30,636.0,83.0,1.5,11.2,308.0,98.64,59.73
2018,2,28,8,45,668.5,90.5,1.45,11.9,356.0,154.51,96.27
2018,2,28,9,0,701.0,98.0,1.4,12.6,404.0,214.47,144.57
2018,2,28,9,15,635.0,124.0,1.45,13.1,422.5,268.6,195.2
2018,2,28,9,30,569.0,150.0,1.5,13.6,441.0,310.85,235.53
2018,2,28,9,45,511.0,180.5,1.55,14.1,456.5,354.31,274.77
2018,2,28,10,0,453.0,211.0,1.6,14.6,472.0,390.68,306.4
2018,2,28,10,15,450.5,225.5,1.7,14.95,497.0,434.31,342.14
2018,2,28,10,30,448.0,240.0,1.8,15.3,522.0,477.1,376.19
2018,2,28,10,45,487.0,235.5,1.9,15.65,553.0,527.47,415.6
2018,2,28,11,0,526.0,231.0,2.0,16.0,584.0,580.28,456.16
2018,2,28,11,15,526.0,238.0,2.1,16.2,598.5,618.27,484.83
2018,2,28,11,30,526.0,245.0,2.2,16.4,613.0,654.8,512.05
2018,2,28,11,45,486.5,264.5,2.3,16.6,608.0,670.28,522.83
2018,2,28,12,0,447.0,284.0,2.4,16.8,603.0,681.18,530.18
2018,2,28,12,15,440.5,285.5,2.45,16.85,600.5,699.02,543.41
2018,2,28,12,30,434.0,287.0,2.5,16.9,598.0,714.55,554.89
2018,2,28,12,45,538.5,244.5,2.55,16.9,626.5,785.8,609.29
2018,2,28,13,0,643.0,202.0,2.6,16.9,655.0,865.17,667.95
2018,2,28,13,15,770.5,150.0,2.65,16.85,681.0,949.42,726.59
2018,2,28,13,30,898.0,98.0,2.7,16.8,707.0,1011.88,769.58
2018,2,28,13,45,835.0,115.5,2.7,16.75,667.0,993.6,757.6
2018,2,28,14,0,772.0,133.0,2.7,16.7,627.0,965.75,739.99
2018,2,28,14,15,721.5,140.0,2.7,16.5,584.5,927.89,715.91
2018,2,28,14,30,671.0,147.0,2.7,16.3,542.0,886.32,689.11
2018,2,28,14,45,650.5,141.5,2.7,16.1,505.0,857.22,670.89
2018,2,28,15,0,630.0,136.0,2.7,15.9,468.0,825.28,650.38
2018,2,28,15,15,520.0,147.5,2.7,15.9,406.5,714.51,571.42
2018,2,28,15,30,410.0,159.0,2.7,15.9,345.0,616.21,498.31
2018,2,28,15,45,389.5,143.5,2.55,15.2,305.5,570.8,466.15
2018,2,28,16,0,369.0,128.0,2.4,14.5,266.0,524.52,432.13
2018,2,28,16,15,239.0,116.5,2.15,13.9,201.0,367.51,306.48
2018,2,28,16,30,109.0,105.0,1.9,13.3,136.0,222.68,185.74
2018,2,28,16,45,61.5,84.0,1.65,12.7,101.0,142.4,117.57
2018,2,28,17,0,14.0,63.0,1.4,12.1,66.0,72.06,56.2
2018,2,28,17,15,7.0,44.0,1.3,11.75,45.5,47.55,34.49
2018,2,28,17,30,0.0,25.0,1.2,11.4,25.0,22.04,11.05
2018,2,28,17,45,7.5,14.5,1.1,11.05,14.5,16.99,0.0
2018,2,28,18,0,15.0,4.0,1.0,10.7,4.0,0.0,0.0
2018,2,28,18,15,7.5,2.0,0.95,10.65,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,3.95,11.75,2.0,1.71,0.0
2018,3,1,7,0,0.0,4.0,4.1,11.9,4.0,3.28,0.0
2018,3,1,7,15,0.0,9.0,4.3,12.1,9.0,7.39,0.72
2018,3,1,7,30,0.0,14.0,4.5,12.3,14.0,11.51,4.58
2018,3,1,7,45,1.5,25.5,4.7,12.5,26.0,21.02,13.24
2018,3,1,8,0,3.0,37.0,4.9,12.7,38.0,30.57,21.91
2018,3,1,8,15,16.5,67.5,5.15,12.9,73.5,54.91,43.77
2018,3,1,8,30,30.0,98.0,5.4,13.1,109.0,79.71,61.87
2018,3,1,8,45,22.0,112.0,5.65,13.3,120.5,92.65,72.62
2018,3,1,9,0,14.0,126.0,5.9,13.5,132.0,105.24,83.39
2018,3,1,9,15,12.0,136.5,6.0,13.6,142.0,114.76,91.3
2018,3,1,9,30,10.0,147.0,6.1,13.7,152.0,124.05,98.96
2018,3,1,9,45,18.0,159.0,6.25,13.75,169.0,138.17,110.46
2018,3,1,10,0,26.0,171.0,6.4,13.8,186.0,155.78,124.94
2018,3,1,10,15,75.5,220.0,6.45,13.85,267.0,225.32,182.23
2018,3,1,10,30,125.0,269.0,6.5,13.9,348.0,309.02,250.68
2018,3,1,10,45,115.0,281.5,6.6,13.95,356.5,325.19,263.73
2018,3,1,11,0,105.0,294.0,6.7,14.0,365.0,330.74,268.17
2018,3,1,11,15,173.0,309.5,6.7,14.0,430.0,412.85,335.3
2018,3,1,11,30,241.0,325.0,6.7,14.0,495.0,491.73,399.21
2018,3,1,11,45,236.5,331.5,6.7,14.05,500.0,509.61,413.16
2018,3,1,12,0,232.0,338.0,6.7,14.1,505.0,526.51,426.39
2018,3,1,12,15,154.0,309.5,6.65,14.1,420.5,442.22,358.47
2018,3,1,12,30,76.0,281.0,6.6,14.1,336.0,333.88,270.36
2018,3,1,12,45,41.5,237.5,6.6,14.15,267.5,261.62,211.38
2018,3,1,13,0,7.0,194.0,6.6,14.2,199.0,174.82,139.55
2018,3,1,13,15,55.5,223.0,6.45,14.2,261.0,265.89,216.01
2018,3,1,13,30,104.0,252.0,6.3,14.2,323.0,367.95,299.93
2018,3,1,13,45,110.5,238.5,6.2,14.2,311.5,363.67,297.04
2018,3,1,14,0,117.0,225.0,6.1,14.2,300.0,358.7,293.84
2018,3,1,14,15,63.5,173.5,6.0,14.2,214.0,230.37,188.54
2018,3,1,14,30,10.0,122.0,5.9,14.2,128.0,113.94,90.49
2018,3,1,14,45,10.5,126.0,5.85,14.2,132.0,118.61,94.69
2018,3,1,15,0,11.0,130.0,5.8,14.2,136.0,123.61,99.11
2018,3,1,15,15,26.0,124.5,5.8,14.2,137.0,144.8,117.85
2018,3,1,15,30,41.0,119.0,5.8,14.2,138.0,154.3,126.81
2018,3,1,15,45,77.5,132.5,5.55,14.05,163.5,223.96,186.79
2018,3,1,16,0,114.0,146.0,5.3,13.9,189.0,278.02,233.18
2018,3,1,16,15,112.0,128.0,5.15,13.8,165.5,254.31,213.69
2018,3,1,16,30,110.0,110.0,5.0,13.7,142.0,230.3,193.61
2018,3,1,16,45,87.5,90.0,4.85,13.6,112.0,186.5,155.64
2018,3,1,17,0,65.0,70.0,4.7,13.5,82.0,143.78,117.94
2018,3,1,17,15,41.5,49.5,4.55,13.45,56.5,87.95,68.86
2018,3,1,17,30,18.0,29.0,4.4,13.4,31.0,45.37,29.49
2018,3,1,17,45,14.0,16.0,4.25,13.3,17.0,22.26,0.0
2018,3,1,18,0,10.0,3.0,4.1,13.2,3.0,2.56,0.0
2018,3,1,18,15,5.0,1.5,4.05,13.1,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.05,8.85,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,9.1,1.0,0.0,0.0
2018,3,2,6,45,1.0,8.5,1.4,9.4,8.5,7.26,0.0
2018,3,2,7,0,1.0,16.0,1.6,9.7,16.0,13.19,3.39
2018,3,2,7,15,0.5,29.5,1.8,9.85,29.5,24.38,15.7
2018,3,2,7,30,0.0,43.0,2.0,10.0,43.0,35.34,26.06
2018,3,2,7,45,0.0,58.5,2.2,10.2,58.5,47.61,37.45
2018,3,2,8,0,0.0,74.0,2.4,10.4,74.0,59.78,48.57
2018,3,2,8,15,8.0,96.0,2.55,10.6,99.0,76.49,63.59
2018,3,2,8,30,16.0,118.0,2.7,10.8,124.0,94.7,75.64
2018,3,2,8,45,45.5,145.5,2.9,11.0,165.0,119.63,95.03
2018,3,2,9,0,75.0,173.0,3.1,11.2,206.0,151.19,120.05
2018,3,2,9,15,102.5,196.0,3.3,11.45,246.5,184.26,146.78
2018,3,2,9,30,130.0,219.0,3.5,11.7,287.0,221.69,177.46
2018,3,2,9,45,202.0,234.0,3.65,11.9,348.5,273.78,219.6
2018,3,2,10,0,274.0,249.0,3.8,12.1,410.0,338.9,272.7
2018,3,2,10,15,283.0,263.5,3.95,12.25,437.5,377.45,304.7
2018,3,2,10,30,292.0,278.0,4.1,12.4,465.0,416.85,337.01
2018,3,2,10,45,433.5,247.0,4.2,12.55,536.0,505.68,409.1
2018,3,2,11,0,575.0,216.0,4.3,12.7,607.0,599.84,484.68
2018,3,2,11,15,735.0,164.0,4.4,12.75,676.5,703.34,567.1
2018,3,2,11,30,895.0,112.0,4.5,12.8,746.0,800.76,642.76
2018,3,2,11,45,612.0,189.0,4.55,12.9,625.0,703.94,566.98
2018,3,2,12,0,329.0,266.0,4.6,13.0,504.0,549.92,444.62
2018,3,2,12,15,260.5,299.0,4.65,13.0,487.5,540.59,436.36
2018,3,2,12,30,192.0,332.0,4.7,13.0,471.0,509.16,410.35
2018,3,2,12,45,160.0,332.0,4.75,13.0,447.0,489.42,394.58
2018,3,2,13,0,128.0,332.0,4.8,13.0,423.0,467.44,376.88
2018,3,2,13,15,156.5,319.0,4.8,13.0,428.0,488.01,394.52
2018,3,2,13,30,185.0,306.0,4.8,13.0,433.0,508.5,412.01
2018,3,2,13,45,169.5,296.0,4.8,12.95,409.5,488.06,396.24
2018,3,2,14,0,154.0,286.0,4.8,12.9,386.0,466.44,379.63
2018,3,2,14,15,80.5,212.5,4.75,12.75,264.5,290.02,237.83
2018,3,2,14,30,7.0,139.0,4.7,12.6,143.0,126.85,101.47
2018,3,2,14,45,25.0,154.0,4.7,12.45,167.5,173.34,141.53
2018,3,2,15,0,43.0,169.0,4.7,12.3,192.0,209.85,172.98
2018,3,2,15,15,23.0,140.0,4.7,12.3,152.0,159.01,130.17
2018,3,2,15,30,3.0,111.0,4.7,12.3,112.0,98.81,78.89
2018,3,2,15,45,6.5,85.0,4.4,11.85,87.5,77.48,61.29
2018,3,2,16,0,10.0,59.0,4.1,11.4,63.0,57.9,44.92
2018,3,2,16,15,141.0,73.0,3.75,11.1,114.5,220.54,188.96
2018,3,2,16,30,272.0,87.0,3.4,10.8,166.0,369.61,315.71
2018,3,2,16,45,249.0,76.5,3.05,10.5,138.0,329.49,280.35
2018,3,2,17,0,226.0,66.0,2.7,10.2,110.0,273.24,231.3
2018,3,2,17,15,168.0,49.5,2.6,10.0,77.0,203.5,168.73
2018,3,2,17,30,110.0,33.0,2.5,9.8,44.0,138.69,105.0
2018,3,2,17,45,61.0,18.5,2.4,9.65,24.0,72.95,0.0
2018,3,2,18,0,12.0,4.0,2.3,9.5,4.0,10.21,0.0
2018,3,2,18,15,6.0,2.0,2.4,9.45,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.05,6.8,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.1,7.2,2.0,0.0,0.0
2018,3,3,6,45,101.5,18.0,1.2,7.6,26.0,15.36,0.0
2018,3,3,7,0,198.0,34.0,1.3,8.0,50.0,26.33,13.84
2018,3,3,7,15,323.5,46.0,1.35,8.25,94.5,35.5,25.71
2018,3,3,7,30,449.0,58.0,1.4,8.5,139.0,47.08,36.84
2018,3,3,7,45,509.0,67.0,1.5,8.75,186.5,53.17,42.73
2018,3,3,8,0,569.0,76.0,1.6,9.0,234.0,59.17,48.31
2018,3,3,8,15,572.5,84.0,1.6,9.2,269.0,63.73,52.42
2018,3,3,8,30,576.0,92.0,1.6,9.4,304.0,103.62,65.52
2018,3,3,8,45,385.0,114.0,1.55,9.65,264.0,136.5,94.35
2018,3,3,9,0,194.0,136.0,1.5,9.9,224.0,146.08,110.87
2018,3,3,9,15,356.5,149.5,1.55,10.2,330.0,216.03,164.4
2018,3,3,9,30,519.0,163.0,1.6,10.5,436.0,306.92,236.77
2018,3,3,9,45,495.0,178.0,1.6,10.8,453.5,347.45,273.1
2018,3,3,10,0,471.0,193.0,1.6,11.1,471.0,384.7,305.67
2018,3,3,10,15,454.5,206.0,1.7,11.35,486.0,420.73,336.3
2018,3,3,10,30,438.0,219.0,1.8,11.6,501.0,454.28,363.99
2018,3,3,10,45,289.0,206.5,1.9,11.8,395.5,371.54,300.21
2018,3,3,11,0,140.0,194.0,2.0,12.0,290.0,271.4,220.05
2018,3,3,11,15,379.5,199.5,2.1,12.1,468.5,478.62,387.48
2018,3,3,11,30,619.0,205.0,2.2,12.2,647.0,693.74,551.51
2018,3,3,11,45,514.5,222.0,2.3,12.3,592.5,652.44,518.82
2018,3,3,12,0,410.0,239.0,2.4,12.4,538.0,607.06,484.21
2018,3,3,12,15,250.5,188.5,2.5,12.35,371.0,417.17,338.61
2018,3,3,12,30,91.0,138.0,2.6,12.3,204.0,218.21,177.88
2018,3,3,12,45,76.0,176.0,2.7,12.3,231.0,246.88,200.97
2018,3,3,13,0,61.0,214.0,2.8,12.3,258.0,258.77,209.9
2018,3,3,13,15,96.5,251.5,2.85,12.2,319.0,354.78,287.69
2018,3,3,13,30,132.0,289.0,2.9,12.1,380.0,436.47,352.7
2018,3,3,13,45,251.0,277.0,2.95,12.0,443.0,569.22,458.94
2018,3,3,14,0,370.0,265.0,3.0,11.9,506.0,681.22,546.98
2018,3,3,14,15,313.0,253.5,3.0,11.75,451.0,615.16,496.58
2018,3,3,14,30,256.0,242.0,3.0,11.6,396.0,547.44,445.13
2018,3,3,14,45,267.0,229.0,3.0,11.4,381.0,545.07,445.53
2018,3,3,15,0,278.0,216.0,3.0,11.2,366.0,541.13,444.38
2018,3,3,15,15,345.0,190.0,3.0,11.2,361.0,573.59,473.05
2018,3,3,15,30,412.0,164.0,3.0,11.2,356.0,623.91,514.62
2018,3,3,15,45,457.5,137.0,2.9,10.7,329.5,625.67,519.09
2018,3,3,16,0,503.0,110.0,2.8,10.2,303.0,621.88,518.13
2018,3,3,16,15,355.5,110.0,2.55,9.8,237.0,479.81,404.65
2018,3,3,16,30,208.0,110.0,2.3,9.4,171.0,328.17,278.76
2018,3,3,16,45,152.0,90.5,2.0,9.05,130.5,237.19,201.84
2018,3,3,17,0,96.0,71.0,1.7,8.7,90.0,167.06,140.24
2018,3,3,17,15,51.0,51.0,1.6,8.4,61.0,107.76,87.23
2018,3,3,17,30,6.0,31.0,1.5,8.1,32.0,33.91,21.71
2018,3,3,17,45,8.0,18.0,1.35,7.8,18.5,24.81,0.0
2018,3,3,18,0,10.0,5.0,1.2,7.5,5.0,9.92,0.0
2018,3,3,18,15,5.0,2.5,1.15,7.3,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
