Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,2,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,14,6,15,6.0,3.0,1.0,9.75,3.0,0.0,0.0
2018,3,14,6,30,12.0,6.0,1.2,10.2,6.0,5.12,0.0
2018,3,14,6,45,6.0,14.0,1.4,10.65,14.0,11.83,3.3
2018,3,14,7,0,0.0,22.0,1.6,11.1,22.0,18.13,10.28
2018,3,14,7,15,2.0,41.0,1.75,11.45,41.5,33.92,24.74
2018,3,14,7,30,4.0,60.0,1.9,11.8,61.0,48.93,38.45
2018,3,14,7,45,2.0,47.0,2.05,12.15,47.5,38.88,29.5
2018,3,14,8,0,0.0,34.0,2.2,12.5,34.0,28.06,19.72
2018,3,14,8,15,0.0,34.5,2.3,12.75,34.5,28.49,20.05
2018,3,14,8,30,0.0,35.0,2.4,13.0,35.0,28.91,19.26
2018,3,14,8,45,0.0,32.0,2.55,13.25,32.0,26.44,17.05
2018,3,14,9,0,0.0,29.0,2.7,13.5,29.0,23.97,14.85
2018,3,14,9,15,0.0,43.0,2.7,13.5,43.0,35.61,24.69
2018,3,14,9,30,0.0,57.0,2.7,13.5,57.0,47.28,34.47
2018,3,14,9,45,0.0,74.0,2.7,13.55,74.0,61.5,46.31
2018,3,14,10,0,0.0,91.0,2.7,13.6,91.0,75.75,58.08
2018,3,14,10,15,0.0,112.5,2.7,13.7,112.5,93.67,72.81
2018,3,14,10,30,0.0,134.0,2.7,13.8,134.0,111.76,87.54
2018,3,14,10,45,3.5,169.5,2.65,13.9,172.0,144.1,113.89
2018,3,14,11,0,7.0,205.0,2.6,14.0,210.0,177.39,140.71
2018,3,14,11,15,7.0,202.5,2.55,14.1,207.5,176.18,139.5
2018,3,14,11,30,7.0,200.0,2.5,14.2,205.0,174.88,138.31
2018,3,14,11,45,13.0,222.5,2.5,14.25,232.5,200.43,158.94
2018,3,14,12,0,19.0,245.0,2.5,14.3,260.0,226.9,180.15
2018,3,14,12,15,95.5,281.0,2.5,14.35,355.5,359.16,286.54
2018,3,14,12,30,172.0,317.0,2.5,14.4,451.0,472.63,375.15
2018,3,14,12,45,123.0,328.5,2.5,14.4,424.0,447.12,353.7
2018,3,14,13,0,74.0,340.0,2.5,14.4,397.0,399.57,316.05
2018,3,14,13,15,111.5,333.5,2.5,14.4,417.0,455.1,360.3
2018,3,14,13,30,149.0,327.0,2.5,14.4,437.0,491.6,389.46
2018,3,14,13,45,214.5,313.0,2.5,14.4,465.5,548.09,434.63
2018,3,14,14,0,280.0,299.0,2.5,14.4,494.0,626.54,495.08
2018,3,14,14,15,256.5,287.0,2.5,14.35,459.5,593.62,470.58
2018,3,14,14,30,233.0,275.0,2.5,14.3,425.0,559.26,445.57
2018,3,14,14,45,332.0,240.0,2.5,14.25,440.0,619.71,495.63
2018,3,14,15,0,431.0,205.0,2.5,14.2,455.0,698.95,557.89
2018,3,14,15,15,346.5,206.0,2.5,14.2,397.5,590.82,476.42
2018,3,14,15,30,262.0,207.0,2.5,14.2,340.0,507.96,412.79
2018,3,14,15,45,236.0,188.5,2.5,13.9,299.5,458.07,375.61
2018,3,14,16,0,210.0,170.0,2.5,13.6,259.0,389.02,322.42
2018,3,14,16,15,279.0,138.0,2.25,13.2,240.5,424.19,353.56
2018,3,14,16,30,348.0,106.0,2.0,12.8,222.0,453.42,378.56
2018,3,14,16,45,427.0,84.0,1.75,12.35,201.5,476.19,397.53
2018,3,14,17,0,506.0,62.0,1.5,11.9,181.0,497.49,412.45
2018,3,14,17,15,469.0,51.5,1.35,11.3,140.0,434.77,358.96
2018,3,14,17,30,432.0,41.0,1.2,10.7,99.0,374.15,303.33
2018,3,14,17,45,287.5,29.0,1.1,10.05,60.5,247.78,173.09
2018,3,14,18,0,143.0,17.0,1.0,9.4,22.0,94.17,0.0
2018,3,14,18,15,71.5,8.5,1.0,9.2,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,15,6,15,86.0,9.5,1.2,6.4,13.0,0.0,0.0
2018,3,15,6,30,172.0,19.0,1.4,7.2,26.0,16.22,0.0
2018,3,15,6,45,323.0,30.0,1.55,8.0,66.5,24.99,14.22
2018,3,15,7,0,474.0,41.0,1.7,8.8,107.0,33.76,24.3
2018,3,15,7,15,559.5,47.5,1.85,9.45,158.0,38.42,29.02
2018,3,15,7,30,645.0,54.0,2.0,10.1,209.0,43.18,33.55
2018,3,15,7,45,697.0,59.5,2.1,10.7,263.0,51.07,40.71
2018,3,15,8,0,749.0,65.0,2.2,11.3,317.0,55.1,44.22
2018,3,15,8,15,782.0,68.5,2.25,11.8,369.0,58.86,47.41
2018,3,15,8,30,815.0,72.0,2.3,12.3,421.0,119.39,66.27
2018,3,15,8,45,838.5,75.0,2.35,12.8,470.0,182.23,110.46
2018,3,15,9,0,862.0,78.0,2.4,13.3,519.0,247.65,165.57
2018,3,15,9,15,878.0,81.0,2.5,13.6,563.0,316.6,227.09
2018,3,15,9,30,894.0,84.0,2.6,13.9,607.0,382.44,286.35
2018,3,15,9,45,905.5,86.5,2.7,14.25,645.5,446.72,343.3
2018,3,15,10,0,917.0,89.0,2.8,14.6,684.0,510.81,398.41
2018,3,15,10,15,925.0,90.5,2.9,14.8,715.5,571.73,449.57
2018,3,15,10,30,933.0,92.0,3.0,15.0,747.0,631.5,498.22
2018,3,15,10,45,937.5,93.5,3.15,15.2,770.5,687.64,542.92
2018,3,15,11,0,942.0,95.0,3.3,15.4,794.0,741.74,584.95
2018,3,15,11,15,863.0,127.5,3.4,15.5,778.5,768.29,604.5
2018,3,15,11,30,784.0,160.0,3.5,15.6,763.0,780.68,613.3
2018,3,15,11,45,522.0,267.0,3.65,15.7,670.0,706.25,554.53
2018,3,15,12,0,260.0,374.0,3.8,15.8,577.0,598.63,469.45
2018,3,15,12,15,236.5,377.0,3.95,15.8,562.0,580.51,456.74
2018,3,15,12,30,213.0,380.0,4.1,15.8,547.0,574.74,452.46
2018,3,15,12,45,178.5,373.5,4.25,15.75,512.5,546.44,431.1
2018,3,15,13,0,144.0,367.0,4.4,15.7,478.0,515.41,407.56
2018,3,15,13,15,121.0,349.0,4.45,15.55,441.0,480.91,381.52
2018,3,15,13,30,98.0,331.0,4.5,15.4,404.0,423.43,337.61
2018,3,15,13,45,107.5,324.5,4.6,15.3,402.0,430.79,344.67
2018,3,15,14,0,117.0,318.0,4.7,15.2,400.0,459.85,368.24
2018,3,15,14,15,67.5,262.5,4.7,14.95,309.5,328.46,264.7
2018,3,15,14,30,18.0,207.0,4.7,14.7,219.0,202.59,162.6
2018,3,15,14,45,98.0,225.0,4.7,14.5,283.0,343.47,280.33
2018,3,15,15,0,178.0,243.0,4.7,14.3,347.0,447.42,366.15
2018,3,15,15,15,203.0,223.0,4.7,14.3,333.0,449.06,369.11
2018,3,15,15,30,228.0,203.0,4.7,14.3,319.0,469.68,387.18
2018,3,15,15,45,199.5,178.5,4.5,13.65,273.0,390.17,324.86
2018,3,15,16,0,171.0,154.0,4.3,13.0,227.0,331.96,278.49
2018,3,15,16,15,386.5,117.5,4.05,12.7,255.0,511.7,430.32
2018,3,15,16,30,602.0,81.0,3.8,12.4,283.0,642.62,535.26
2018,3,15,16,45,588.5,71.0,3.55,12.05,240.5,595.83,497.61
2018,3,15,17,0,575.0,61.0,3.3,11.7,198.0,548.01,458.33
2018,3,15,17,15,438.5,53.5,3.05,11.45,143.0,414.87,347.1
2018,3,15,17,30,302.0,46.0,2.8,11.2,88.0,291.9,239.73
2018,3,15,17,45,175.0,30.5,2.55,10.95,52.5,182.23,130.55
2018,3,15,18,0,48.0,15.0,2.3,10.7,17.0,39.5,0.0
2018,3,15,18,15,24.0,7.5,2.25,10.55,8.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,3,16,6,15,0.5,2.5,2.2,10.35,2.5,2.13,0.0
2018,3,16,6,30,1.0,5.0,2.4,10.6,5.0,4.27,0.0
2018,3,16,6,45,0.5,13.5,2.55,10.85,13.5,11.11,3.35
2018,3,16,7,0,0.0,22.0,2.7,11.1,22.0,18.13,10.36
2018,3,16,7,15,0.0,29.0,2.85,11.3,29.0,23.92,15.84
2018,3,16,7,30,0.0,36.0,3.0,11.5,36.0,29.72,21.24
2018,3,16,7,45,0.0,40.5,3.15,11.65,40.5,33.45,24.67
2018,3,16,8,0,0.0,45.0,3.3,11.8,45.0,37.19,28.02
2018,3,16,8,15,0.0,63.5,3.4,11.95,63.5,52.61,41.78
2018,3,16,8,30,0.0,82.0,3.5,12.1,82.0,67.91,52.72
2018,3,16,8,45,0.0,81.0,3.6,12.2,81.0,67.25,51.96
2018,3,16,9,0,0.0,80.0,3.7,12.3,80.0,66.44,51.08
2018,3,16,9,15,2.5,118.0,3.8,12.4,119.5,98.04,77.45
2018,3,16,9,30,5.0,156.0,3.9,12.5,159.0,129.89,103.72
2018,3,16,9,45,13.5,195.0,3.95,12.55,203.5,165.7,132.95
2018,3,16,10,0,22.0,234.0,4.0,12.6,248.0,203.18,163.34
2018,3,16,10,15,37.5,264.0,4.1,12.6,289.5,242.04,194.75
2018,3,16,10,30,53.0,294.0,4.2,12.6,331.0,281.6,226.59
2018,3,16,10,45,39.0,269.5,4.3,12.6,297.5,257.41,206.97
2018,3,16,11,0,25.0,245.0,4.4,12.6,264.0,230.63,185.17
2018,3,16,11,15,66.5,283.5,4.5,12.65,335.0,299.17,241.23
2018,3,16,11,30,108.0,322.0,4.6,12.7,406.0,384.82,309.94
2018,3,16,11,45,138.5,339.0,4.7,12.7,447.5,435.2,350.18
2018,3,16,12,0,169.0,356.0,4.8,12.7,489.0,488.14,392.25
2018,3,16,12,15,160.5,351.0,4.85,12.7,477.5,486.49,390.92
2018,3,16,12,30,152.0,346.0,4.9,12.7,466.0,483.37,388.65
2018,3,16,12,45,97.0,301.5,5.0,12.7,377.5,393.85,317.65
2018,3,16,13,0,42.0,257.0,5.1,12.7,289.0,281.82,227.29
2018,3,16,13,15,60.5,271.5,5.1,12.65,317.0,317.95,257.45
2018,3,16,13,30,79.0,286.0,5.1,12.6,345.0,355.2,288.12
2018,3,16,13,45,156.5,289.5,5.1,12.55,401.5,462.4,376.09
2018,3,16,14,0,234.0,293.0,5.1,12.5,458.0,572.09,464.17
2018,3,16,14,15,269.5,286.0,5.0,12.4,468.0,604.82,490.87
2018,3,16,14,30,305.0,279.0,4.9,12.3,478.0,636.11,516.73
2018,3,16,14,45,222.5,256.0,4.85,12.2,396.5,505.17,414.27
2018,3,16,15,0,140.0,233.0,4.8,12.1,315.0,396.88,327.17
2018,3,16,15,15,302.0,199.0,4.8,12.1,359.0,537.58,445.92
2018,3,16,15,30,464.0,165.0,4.8,12.1,403.0,671.45,555.52
2018,3,16,15,45,445.5,152.5,4.55,11.8,363.5,629.59,523.19
2018,3,16,16,0,427.0,140.0,4.3,11.5,324.0,586.68,490.46
2018,3,16,16,15,475.0,115.5,3.9,11.15,296.0,586.03,491.8
2018,3,16,16,30,523.0,91.0,3.5,10.8,268.0,587.8,493.67
2018,3,16,16,45,468.0,81.5,3.1,10.45,220.0,511.31,432.02
2018,3,16,17,0,413.0,72.0,2.7,10.1,172.0,432.46,366.25
2018,3,16,17,15,356.5,59.0,2.3,9.45,130.0,358.6,302.31
2018,3,16,17,30,300.0,46.0,1.9,8.8,88.0,289.65,239.7
2018,3,16,17,45,198.5,31.5,1.5,8.15,54.5,197.3,145.91
2018,3,16,18,0,97.0,17.0,1.1,7.5,21.0,68.37,0.0
2018,3,16,18,15,48.5,8.5,1.1,7.3,10.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.5,1.05,8.1,1.5,1.28,0.0
2018,3,17,6,30,0.0,3.0,1.3,8.4,3.0,2.46,0.0
2018,3,17,6,45,0.0,5.5,1.55,8.7,5.5,4.51,0.0
2018,3,17,7,0,0.0,8.0,1.8,9.0,8.0,6.56,0.21
2018,3,17,7,15,0.0,12.0,1.9,9.15,12.0,9.86,3.3
2018,3,17,7,30,0.0,16.0,2.0,9.3,16.0,13.16,6.38
2018,3,17,7,45,1.5,30.0,2.1,9.5,30.5,24.75,17.0
2018,3,17,8,0,3.0,44.0,2.2,9.7,45.0,36.39,27.56
2018,3,17,8,15,6.5,75.5,2.2,9.9,78.0,62.66,51.19
2018,3,17,8,30,10.0,107.0,2.2,10.1,111.0,87.9,69.84
2018,3,17,8,45,189.0,148.5,2.2,10.3,246.5,140.44,105.72
2018,3,17,9,0,368.0,190.0,2.2,10.5,382.0,225.68,169.35
2018,3,17,9,15,477.0,182.0,2.15,10.7,452.5,279.2,211.81
2018,3,17,9,30,586.0,174.0,2.1,10.9,523.0,348.88,268.98
2018,3,17,9,45,492.5,211.5,2.05,11.05,517.5,380.15,299.02
2018,3,17,10,0,399.0,249.0,2.0,11.2,512.0,402.81,320.03
2018,3,17,10,15,444.0,246.5,1.95,11.4,552.0,454.39,361.73
2018,3,17,10,30,489.0,244.0,1.9,11.6,592.0,509.86,405.55
2018,3,17,10,45,473.5,243.5,1.85,11.8,589.5,532.26,423.16
2018,3,17,11,0,458.0,243.0,1.8,12.0,587.0,551.63,438.1
2018,3,17,11,15,357.5,289.5,1.8,12.1,561.5,537.79,426.34
2018,3,17,11,30,257.0,336.0,1.8,12.2,536.0,525.21,414.83
2018,3,17,11,45,217.0,302.5,1.8,12.3,472.5,477.17,378.63
2018,3,17,12,0,177.0,269.0,1.8,12.4,409.0,423.48,337.74
2018,3,17,12,15,111.0,268.5,1.85,12.4,356.5,359.96,287.67
2018,3,17,12,30,45.0,268.0,1.9,12.4,304.0,289.05,230.59
2018,3,17,12,45,43.5,257.5,1.95,12.45,292.0,280.55,224.34
2018,3,17,13,0,42.0,247.0,2.0,12.5,280.0,271.55,217.44
2018,3,17,13,15,35.0,235.5,2.1,12.4,262.5,255.64,204.96
2018,3,17,13,30,28.0,224.0,2.2,12.3,245.0,239.13,191.94
2018,3,17,13,45,73.5,256.0,2.25,12.2,308.5,320.77,259.12
2018,3,17,14,0,119.0,288.0,2.3,12.1,372.0,426.76,343.49
2018,3,17,14,15,243.5,270.5,2.3,11.95,433.0,559.96,449.71
2018,3,17,14,30,368.0,253.0,2.3,11.8,494.0,669.15,535.26
2018,3,17,14,45,315.5,248.5,2.35,11.7,447.0,611.85,491.91
2018,3,17,15,0,263.0,244.0,2.4,11.6,400.0,554.26,448.79
2018,3,17,15,15,181.5,195.5,2.4,11.6,299.5,393.41,323.91
2018,3,17,15,30,100.0,147.0,2.4,11.6,199.0,256.54,212.97
2018,3,17,15,45,122.0,142.5,2.3,11.3,199.5,271.89,227.59
2018,3,17,16,0,144.0,138.0,2.2,11.0,200.0,286.04,240.63
2018,3,17,16,15,264.0,124.5,1.95,10.75,221.0,391.19,329.98
2018,3,17,16,30,384.0,111.0,1.7,10.5,242.0,488.31,409.12
2018,3,17,16,45,419.5,89.5,1.5,10.2,211.0,475.68,398.73
2018,3,17,17,0,455.0,68.0,1.3,9.9,180.0,464.41,388.53
2018,3,17,17,15,418.0,57.0,1.2,9.4,140.5,403.21,336.15
2018,3,17,17,30,381.0,46.0,1.1,8.9,101.0,344.02,282.59
2018,3,17,17,45,260.5,33.0,1.0,8.4,63.5,235.22,176.69
2018,3,17,18,0,140.0,20.0,0.9,7.9,26.0,94.66,0.0
2018,3,17,18,15,70.0,10.0,0.9,7.75,13.0,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.85,5.85,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.55,5.9,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,6.05,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,3,18,6,15,62.0,11.0,0.75,6.25,14.5,9.39,0.0
2018,3,18,6,30,124.0,22.0,0.8,6.6,29.0,17.11,0.0
2018,3,18,6,45,187.0,37.5,0.85,6.95,60.5,28.81,18.95
2018,3,18,7,0,250.0,53.0,0.9,7.3,92.0,40.21,30.5
2018,3,18,7,15,394.5,63.5,1.0,7.85,152.0,48.16,38.19
2018,3,18,7,30,539.0,74.0,1.1,8.4,212.0,58.18,47.47
2018,3,18,7,45,504.0,91.5,1.15,8.95,243.0,67.57,55.95
2018,3,18,8,0,469.0,109.0,1.2,9.5,274.0,78.28,65.39
2018,3,18,8,15,560.5,110.5,1.25,10.05,337.5,84.45,70.59
2018,3,18,8,30,652.0,112.0,1.3,10.6,401.0,134.8,84.79
2018,3,18,8,45,697.0,114.0,1.3,11.15,453.5,190.62,123.89
2018,3,18,9,0,742.0,116.0,1.3,11.7,506.0,251.97,174.21
2018,3,18,9,15,681.5,142.0,1.25,12.2,523.5,308.26,226.31
2018,3,18,9,30,621.0,168.0,1.2,12.7,541.0,356.66,270.67
2018,3,18,9,45,521.5,215.0,1.15,13.2,541.5,395.17,305.51
2018,3,18,10,0,422.0,262.0,1.1,13.7,542.0,424.18,330.31
2018,3,18,10,15,369.5,290.5,1.1,13.95,544.0,447.05,349.03
2018,3,18,10,30,317.0,319.0,1.1,14.2,546.0,467.71,364.87
2018,3,18,10,45,236.0,342.5,1.1,14.5,514.5,453.15,353.38
2018,3,18,11,0,155.0,366.0,1.1,14.8,483.0,436.13,339.41
2018,3,18,11,15,240.0,360.5,1.05,14.8,546.0,506.8,393.38
2018,3,18,11,30,325.0,355.0,1.0,14.8,609.0,595.83,458.64
2018,3,18,11,45,357.0,350.5,0.9,14.8,632.0,638.01,487.75
2018,3,18,12,0,389.0,346.0,0.8,14.8,655.0,681.11,517.37
2018,3,18,12,15,351.5,356.5,0.8,14.75,636.0,677.78,514.04
2018,3,18,12,30,314.0,367.0,0.8,14.7,617.0,670.9,508.74
2018,3,18,12,45,236.0,372.0,0.75,14.6,558.5,598.27,456.22
2018,3,18,13,0,158.0,377.0,0.7,14.5,500.0,538.34,412.11
2018,3,18,13,15,103.0,351.5,0.75,14.45,431.0,444.03,343.74
2018,3,18,13,30,48.0,326.0,0.8,14.4,362.0,366.44,285.58
2018,3,18,13,45,41.0,306.5,0.85,14.3,336.5,342.05,268.18
2018,3,18,14,0,34.0,287.0,0.9,14.2,311.0,317.04,249.68
2018,3,18,14,15,24.5,257.5,0.95,14.1,274.5,257.6,204.08
2018,3,18,14,30,15.0,228.0,1.0,14.0,238.0,219.96,174.88
2018,3,18,14,45,12.0,210.5,1.0,13.95,218.0,200.96,160.2
2018,3,18,15,0,9.0,193.0,1.0,13.9,198.0,181.91,145.26
2018,3,18,15,15,6.5,179.0,1.0,13.9,182.5,166.94,133.48
2018,3,18,15,30,4.0,165.0,1.0,13.9,167.0,152.06,121.66
2018,3,18,15,45,2.5,146.5,0.75,13.45,147.5,133.51,106.83
2018,3,18,16,0,1.0,128.0,0.5,13.0,128.0,114.98,91.84
2018,3,18,16,15,1.0,105.5,0.5,12.7,105.5,93.59,74.34
2018,3,18,16,30,1.0,83.0,0.5,12.4,83.0,72.17,56.51
2018,3,18,16,45,17.5,77.5,0.55,12.1,81.5,89.34,71.94
2018,3,18,17,0,34.0,72.0,0.6,11.8,80.0,98.36,79.97
2018,3,18,17,15,25.5,57.0,0.65,11.5,62.5,76.22,60.34
2018,3,18,17,30,17.0,42.0,0.7,11.2,45.0,54.63,40.94
2018,3,18,17,45,19.0,27.5,0.75,10.9,29.5,40.49,26.52
2018,3,18,18,0,21.0,13.0,0.8,10.6,14.0,28.16,0.0
2018,3,18,18,15,10.5,6.5,0.85,10.5,7.0,5.55,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,19,6,15,122.0,12.0,1.25,6.1,19.0,10.24,0.0
2018,3,19,6,30,244.0,24.0,1.4,7.1,38.0,20.32,0.0
2018,3,19,6,45,378.5,34.5,1.55,8.05,82.5,28.58,18.92
2018,3,19,7,0,513.0,45.0,1.7,9.0,127.0,36.83,27.32
2018,3,19,7,15,589.5,52.0,1.85,9.8,179.5,41.84,32.21
2018,3,19,7,30,666.0,59.0,2.0,10.6,232.0,46.86,36.87
2018,3,19,7,45,642.0,73.0,2.15,11.4,270.0,56.31,45.32
2018,3,19,8,0,618.0,87.0,2.3,12.2,308.0,65.17,53.03
2018,3,19,8,15,610.0,103.5,2.5,13.05,349.0,80.74,66.53
2018,3,19,8,30,602.0,120.0,2.7,13.9,390.0,137.44,87.73
2018,3,19,8,45,732.5,103.0,2.9,14.7,467.0,188.41,119.29
2018,3,19,9,0,863.0,86.0,3.1,15.5,544.0,259.09,173.91
2018,3,19,9,15,883.0,87.5,3.15,16.1,589.5,328.1,234.75
2018,3,19,9,30,903.0,89.0,3.2,16.7,635.0,394.5,293.53
2018,3,19,9,45,872.5,103.5,3.25,17.3,658.0,451.22,344.24
2018,3,19,10,0,842.0,118.0,3.3,17.9,681.0,505.53,390.84
2018,3,19,10,15,871.0,114.5,3.35,18.3,720.0,570.11,443.4
2018,3,19,10,30,900.0,111.0,3.4,18.7,759.0,633.64,493.63
2018,3,19,10,45,922.5,105.5,3.45,19.05,788.5,693.29,539.7
2018,3,19,11,0,945.0,100.0,3.5,19.4,818.0,752.46,584.19
2018,3,19,11,15,943.5,103.5,3.55,19.6,833.0,801.83,619.78
2018,3,19,11,30,942.0,107.0,3.6,19.8,848.0,848.21,651.55
2018,3,19,11,45,863.0,144.0,3.7,20.0,828.0,869.08,665.53
2018,3,19,12,0,784.0,181.0,3.8,20.2,808.0,879.85,672.73
2018,3,19,12,15,672.0,230.0,3.75,20.15,767.0,860.01,657.52
2018,3,19,12,30,560.0,279.0,3.7,20.1,726.0,825.73,631.28
2018,3,19,12,45,567.0,273.0,3.65,20.05,721.5,846.8,646.94
2018,3,19,13,0,574.0,267.0,3.6,20.0,717.0,865.38,660.47
2018,3,19,13,15,496.5,288.5,3.4,19.95,672.0,826.31,630.82
2018,3,19,13,30,419.0,310.0,3.2,19.9,627.0,782.27,597.88
2018,3,19,13,45,564.5,245.0,3.05,19.85,657.5,869.71,663.84
2018,3,19,14,0,710.0,180.0,2.9,19.8,688.0,962.43,728.32
2018,3,19,14,15,745.0,157.0,2.75,19.8,669.5,975.68,736.3
2018,3,19,14,30,780.0,134.0,2.6,19.8,651.0,976.35,736.62
2018,3,19,14,45,671.5,156.5,2.4,19.8,583.5,897.14,682.49
2018,3,19,15,0,563.0,179.0,2.2,19.8,516.0,798.35,614.63
2018,3,19,15,15,474.0,186.5,2.2,19.8,456.0,712.9,555.07
2018,3,19,15,30,385.0,194.0,2.2,19.8,396.0,606.76,478.57
2018,3,19,15,45,447.5,160.0,1.85,19.35,373.0,638.98,504.88
2018,3,19,16,0,510.0,126.0,1.5,18.9,350.0,642.76,508.49
2018,3,19,16,15,594.5,100.0,1.3,18.25,330.5,678.61,535.61
2018,3,19,16,30,679.0,74.0,1.1,17.6,311.0,695.79,548.06
2018,3,19,16,45,594.0,69.0,0.9,16.95,251.5,595.29,474.11
2018,3,19,17,0,509.0,64.0,0.7,16.3,192.0,499.45,401.85
2018,3,19,17,15,424.5,55.0,0.7,15.8,144.5,404.67,327.34
2018,3,19,17,30,340.0,46.0,0.7,15.3,97.0,316.31,253.6
2018,3,19,17,45,226.0,32.5,0.75,14.8,60.5,212.22,159.36
2018,3,19,18,0,112.0,19.0,0.8,14.3,24.0,104.92,0.0
2018,3,19,18,15,56.0,9.5,0.75,14.1,12.0,36.12,0.0
2018,3,19,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.75,11.45,2.0,1.71,0.0
2018,3,20,6,30,0.0,4.0,2.9,11.5,4.0,3.28,0.0
2018,3,20,6,45,0.0,5.5,3.05,11.55,5.5,4.51,0.0
2018,3,20,7,0,0.0,7.0,3.2,11.6,7.0,5.74,0.0
2018,3,20,7,15,0.0,8.5,3.05,11.6,8.5,6.98,0.64
2018,3,20,7,30,0.0,10.0,2.9,11.6,10.0,8.22,1.8
2018,3,20,7,45,0.0,12.5,2.7,11.6,12.5,10.28,3.69
2018,3,20,8,0,0.0,15.0,2.5,11.6,15.0,12.35,5.56
2018,3,20,8,15,0.0,18.5,2.65,11.7,18.5,15.25,8.15
2018,3,20,8,30,0.0,22.0,2.8,11.8,22.0,18.16,10.04
2018,3,20,8,45,0.0,27.0,2.95,11.9,27.0,22.31,13.56
2018,3,20,9,0,0.0,32.0,3.1,12.0,32.0,26.47,17.05
2018,3,20,9,15,0.0,38.5,3.25,12.15,38.5,31.89,21.59
2018,3,20,9,30,0.0,45.0,3.4,12.3,45.0,37.31,26.11
2018,3,20,9,45,0.0,45.5,3.55,12.45,45.5,37.75,26.39
2018,3,20,10,0,0.0,46.0,3.7,12.6,46.0,38.19,26.67
2018,3,20,10,15,0.0,71.5,3.85,12.7,71.5,59.5,44.49
2018,3,20,10,30,0.0,97.0,4.0,12.8,97.0,80.87,62.2
2018,3,20,10,45,0.0,95.0,4.1,12.95,95.0,79.24,60.7
2018,3,20,11,0,0.0,93.0,4.2,13.1,93.0,77.59,59.23
2018,3,20,11,15,0.0,84.0,4.3,13.2,84.0,70.07,52.91
2018,3,20,11,30,0.0,75.0,4.4,13.3,75.0,62.55,46.61
2018,3,20,11,45,0.0,71.5,4.5,13.45,71.5,59.63,44.14
2018,3,20,12,0,0.0,68.0,4.6,13.6,68.0,56.71,41.67
2018,3,20,12,15,0.0,66.5,4.65,13.7,66.5,55.45,40.61
2018,3,20,12,30,0.0,65.0,4.7,13.8,65.0,54.2,39.56
2018,3,20,12,45,0.0,66.0,4.75,13.9,66.0,55.02,40.25
2018,3,20,13,0,0.0,67.0,4.8,14.0,67.0,55.85,40.94
2018,3,20,13,15,0.0,69.5,4.65,14.05,69.5,57.92,42.69
2018,3,20,13,30,0.0,72.0,4.5,14.1,72.0,59.99,44.44
2018,3,20,13,45,0.0,69.5,4.4,14.15,69.5,57.88,42.73
2018,3,20,14,0,0.0,67.0,4.3,14.2,67.0,55.76,41.03
2018,3,20,14,15,0.0,68.0,4.2,14.15,68.0,56.56,41.79
2018,3,20,14,30,0.0,69.0,4.1,14.1,69.0,57.37,42.56
2018,3,20,14,45,0.0,67.0,3.95,14.05,67.0,55.67,41.25
2018,3,20,15,0,0.0,65.0,3.8,14.0,65.0,53.97,39.94
2018,3,20,15,15,0.0,71.0,3.8,14.0,71.0,58.95,44.25
2018,3,20,15,30,0.0,77.0,3.8,14.0,77.0,63.93,48.59
2018,3,20,15,45,0.5,92.5,3.65,13.85,92.5,78.05,60.73
2018,3,20,16,0,1.0,108.0,3.5,13.7,108.0,94.21,74.62
2018,3,20,16,15,2.0,109.0,3.45,13.6,109.5,97.76,77.9
2018,3,20,16,30,3.0,110.0,3.4,13.5,111.0,102.43,82.1
2018,3,20,16,45,2.5,83.5,3.35,13.4,84.5,75.82,59.56
2018,3,20,17,0,2.0,57.0,3.3,13.3,58.0,49.33,36.84
2018,3,20,17,15,1.0,41.0,3.2,13.2,41.5,34.6,23.99
2018,3,20,17,30,0.0,25.0,3.1,13.1,25.0,20.61,11.73
2018,3,20,17,45,5.0,17.0,3.05,13.0,17.5,17.39,8.3
2018,3,20,18,0,10.0,9.0,3.0,12.9,10.0,15.66,0.0
2018,3,20,18,15,5.0,4.5,2.95,12.85,5.0,6.34,0.0
2018,3,20,18,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,3,21,5,45,4.0,1.0,1.85,14.65,1.0,0.0,0.0
2018,3,21,6,0,8.0,2.0,1.8,14.7,2.0,0.0,0.0
2018,3,21,6,15,8.0,10.5,1.95,14.85,11.0,8.96,0.0
2018,3,21,6,30,8.0,19.0,2.1,15.0,20.0,15.74,2.49
2018,3,21,6,45,4.5,36.0,2.3,15.15,36.5,29.11,19.12
2018,3,21,7,0,1.0,53.0,2.5,15.3,53.0,42.44,31.59
2018,3,21,7,15,3.0,65.5,2.65,15.4,66.0,52.57,40.98
2018,3,21,7,30,5.0,78.0,2.8,15.5,79.0,62.64,50.1
2018,3,21,7,45,2.5,80.5,2.95,15.6,81.0,65.4,52.57
2018,3,21,8,0,0.0,83.0,3.1,15.7,83.0,67.94,54.7
2018,3,21,8,15,1.0,105.5,3.2,15.85,106.0,85.23,66.54
2018,3,21,8,30,2.0,128.0,3.3,16.0,129.0,103.11,81.13
2018,3,21,8,45,21.0,171.5,3.35,16.2,183.0,139.6,110.08
2018,3,21,9,0,40.0,215.0,3.4,16.4,237.0,176.26,138.88
2018,3,21,9,15,55.5,242.0,3.45,16.55,275.0,206.69,162.82
2018,3,21,9,30,71.0,269.0,3.5,16.7,313.0,239.82,189.02
2018,3,21,9,45,63.5,278.0,3.55,16.85,319.0,252.25,199.04
2018,3,21,10,0,56.0,287.0,3.6,17.0,325.0,263.56,208.01
2018,3,21,10,15,59.0,303.0,3.7,17.2,344.5,285.21,224.94
2018,3,21,10,30,62.0,319.0,3.8,17.4,364.0,307.45,242.18
2018,3,21,10,45,44.5,308.5,3.9,17.55,341.5,294.16,231.4
2018,3,21,11,0,27.0,298.0,4.0,17.7,319.0,278.31,218.54
2018,3,21,11,15,38.0,315.5,4.0,17.8,345.5,306.49,240.63
2018,3,21,11,30,49.0,333.0,4.0,17.9,372.0,336.15,263.66
2018,3,21,11,45,98.5,360.0,4.05,18.0,439.5,407.94,320.0
2018,3,21,12,0,148.0,387.0,4.1,18.1,507.0,499.01,389.83
2018,3,21,12,15,238.0,379.0,4.1,18.15,571.5,582.26,454.27
2018,3,21,12,30,328.0,371.0,4.1,18.2,636.0,687.12,533.16
2018,3,21,12,45,238.0,369.0,4.05,18.2,560.0,614.41,477.42
2018,3,21,13,0,148.0,367.0,4.0,18.2,484.0,516.66,403.1
2018,3,21,13,15,100.5,347.0,4.05,18.25,425.5,435.39,341.36
2018,3,21,13,30,53.0,327.0,4.1,18.3,367.0,371.2,291.24
2018,3,21,13,45,49.5,316.0,4.1,18.35,352.5,359.74,282.84
2018,3,21,14,0,46.0,305.0,4.1,18.4,338.0,347.88,273.99
2018,3,21,14,15,51.0,292.0,4.1,18.4,327.5,342.15,270.33
2018,3,21,14,30,56.0,279.0,4.1,18.4,317.0,336.1,266.44
2018,3,21,14,45,47.0,258.5,4.15,18.35,289.0,306.9,243.96
2018,3,21,15,0,38.0,238.0,4.2,18.3,261.0,277.45,221.16
2018,3,21,15,15,37.0,211.0,4.2,18.3,232.0,248.11,198.51
2018,3,21,15,30,36.0,184.0,4.2,18.3,203.0,218.41,175.32
2018,3,21,15,45,81.5,178.0,3.85,18.1,216.0,256.84,208.8
2018,3,21,16,0,127.0,172.0,3.5,17.9,229.0,311.61,254.78
2018,3,21,16,15,69.0,139.0,3.2,17.6,169.5,202.21,165.07
2018,3,21,16,30,11.0,106.0,2.9,17.3,110.0,104.42,82.73
2018,3,21,16,45,23.0,98.5,2.6,16.95,105.0,119.08,95.7
2018,3,21,17,0,35.0,91.0,2.3,16.6,100.0,123.76,99.84
2018,3,21,17,15,27.0,73.0,2.25,16.35,79.0,99.07,78.42
2018,3,21,17,30,19.0,55.0,2.2,16.1,58.0,74.92,57.09
2018,3,21,17,45,15.0,36.0,2.15,15.8,38.0,51.39,35.36
2018,3,21,18,0,11.0,17.0,2.1,15.5,18.0,22.93,0.0
2018,3,21,18,15,5.5,8.5,2.1,15.4,9.0,9.99,0.0
2018,3,21,18,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,22,5,45,4.5,1.0,3.15,13.75,1.0,0.0,0.0
2018,3,22,6,0,9.0,2.0,3.2,13.8,2.0,0.0,0.0
2018,3,22,6,15,9.0,5.0,3.3,13.9,5.5,4.27,0.0
2018,3,22,6,30,9.0,8.0,3.4,14.0,9.0,6.93,0.0
2018,3,22,6,45,4.5,12.0,3.5,14.1,12.5,10.13,3.06
2018,3,22,7,0,0.0,16.0,3.6,14.2,16.0,13.16,5.98
2018,3,22,7,15,0.0,17.5,3.7,14.35,17.5,14.4,7.22
2018,3,22,7,30,0.0,19.0,3.8,14.5,19.0,15.64,8.39
2018,3,22,7,45,0.0,25.5,3.9,14.65,25.5,21.02,13.21
2018,3,22,8,0,0.0,32.0,4.0,14.8,32.0,26.41,17.99
2018,3,22,8,15,0.0,42.0,4.15,15.05,42.0,34.72,24.01
2018,3,22,8,30,0.0,52.0,4.3,15.3,52.0,43.05,30.95
2018,3,22,8,45,0.0,72.0,4.45,15.6,72.0,59.74,44.85
2018,3,22,9,0,0.0,92.0,4.6,15.9,92.0,76.4,58.56
2018,3,22,9,15,13.5,132.5,4.65,16.2,141.0,112.86,88.08
2018,3,22,9,30,27.0,173.0,4.7,16.5,190.0,151.06,118.86
2018,3,22,9,45,16.5,158.0,4.8,16.8,168.5,137.27,107.56
2018,3,22,10,0,6.0,143.0,4.9,17.1,147.0,121.51,94.55
2018,3,22,10,15,4.0,136.0,4.85,17.15,138.5,115.3,89.35
2018,3,22,10,30,2.0,129.0,4.8,17.2,130.0,108.74,83.85
2018,3,22,10,45,7.0,175.0,4.7,17.2,180.0,150.87,117.95
2018,3,22,11,0,12.0,221.0,4.6,17.2,230.0,194.23,152.67
2018,3,22,11,15,24.0,260.5,4.55,17.2,279.5,246.34,194.18
2018,3,22,11,30,36.0,300.0,4.5,17.2,329.0,295.23,232.72
2018,3,22,11,45,74.5,329.0,4.45,17.15,389.5,358.49,282.97
2018,3,22,12,0,113.0,358.0,4.4,17.1,450.0,440.32,346.7
2018,3,22,12,15,139.5,370.0,4.3,17.0,483.5,484.85,381.06
2018,3,22,12,30,166.0,382.0,4.2,16.9,517.0,530.95,416.42
2018,3,22,12,45,321.0,324.5,4.1,16.8,581.5,646.96,507.85
2018,3,22,13,0,476.0,267.0,4.0,16.7,646.0,769.83,601.66
2018,3,22,13,15,479.0,261.5,3.95,16.55,636.0,780.45,609.47
2018,3,22,13,30,482.0,256.0,3.9,16.4,626.0,788.66,616.34
2018,3,22,13,45,310.5,294.5,3.8,16.2,530.0,643.34,506.58
2018,3,22,14,0,139.0,333.0,3.7,16.0,434.0,495.49,391.67
2018,3,22,14,15,103.5,308.0,3.7,15.7,381.5,413.35,329.6
2018,3,22,14,30,68.0,283.0,3.7,15.4,329.0,352.38,282.14
2018,3,22,14,45,95.5,206.0,3.7,15.15,266.5,316.31,256.41
2018,3,22,15,0,123.0,129.0,3.7,14.9,204.0,274.89,225.95
2018,3,22,15,15,103.5,121.5,3.7,14.9,181.5,229.85,189.47
2018,3,22,15,30,84.0,114.0,3.7,14.9,159.0,201.82,166.34
2018,3,22,15,45,122.5,117.5,3.75,14.0,176.0,241.13,201.25
2018,3,22,16,0,161.0,121.0,3.8,13.1,193.0,296.22,248.78
2018,3,22,16,15,192.5,127.5,3.8,12.7,203.5,329.7,277.76
2018,3,22,16,30,224.0,134.0,3.8,12.3,214.0,361.73,305.27
2018,3,22,16,45,257.0,108.5,3.8,11.9,186.5,349.27,296.53
2018,3,22,17,0,290.0,83.0,3.8,11.5,159.0,350.29,297.67
2018,3,22,17,15,245.5,66.5,3.65,11.1,120.5,286.02,241.8
2018,3,22,17,30,201.0,50.0,3.5,10.7,82.0,225.25,187.35
2018,3,22,17,45,136.0,35.0,3.35,10.35,53.0,143.82,112.76
2018,3,22,18,0,71.0,20.0,3.2,10.0,24.0,75.04,5.12
2018,3,22,18,15,35.5,10.0,3.1,9.75,12.0,26.15,0.0
2018,3,22,18,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,23,5,45,8.0,1.0,0.85,5.15,1.0,0.0,0.0
2018,3,23,6,0,16.0,2.0,0.8,5.4,2.0,0.0,0.0
2018,3,23,6,15,149.0,16.5,1.05,6.2,27.5,14.08,0.0
2018,3,23,6,30,282.0,31.0,1.3,7.0,53.0,26.23,12.88
2018,3,23,6,45,408.5,40.5,1.55,7.75,99.5,33.4,23.85
2018,3,23,7,0,535.0,50.0,1.8,8.5,146.0,40.65,31.04
2018,3,23,7,15,610.5,56.5,2.0,9.0,201.0,45.15,35.44
2018,3,23,7,30,686.0,63.0,2.2,9.5,256.0,49.7,39.65
2018,3,23,7,45,735.5,67.5,2.35,10.0,312.0,57.18,46.34
2018,3,23,8,0,785.0,72.0,2.5,10.5,368.0,60.23,48.9
2018,3,23,8,15,817.5,75.0,2.5,11.0,421.5,73.52,48.85
2018,3,23,8,30,850.0,78.0,2.5,11.5,475.0,136.35,76.87
2018,3,23,8,45,873.5,80.0,2.5,12.0,525.5,200.95,124.37
2018,3,23,9,0,897.0,82.0,2.5,12.5,576.0,272.38,185.28
2018,3,23,9,15,912.0,84.5,2.4,12.9,620.5,338.83,244.88
2018,3,23,9,30,927.0,87.0,2.3,13.3,665.0,405.99,304.73
2018,3,23,9,45,938.0,88.0,2.2,13.75,703.0,470.66,361.04
2018,3,23,10,0,949.0,89.0,2.1,14.2,741.0,534.95,414.89
2018,3,23,10,15,957.0,91.0,2.05,14.55,773.0,597.86,465.83
2018,3,23,10,30,965.0,93.0,2.0,14.9,805.0,659.53,513.82
2018,3,23,10,45,970.5,94.0,2.0,15.2,829.5,717.17,557.52
2018,3,23,11,0,976.0,95.0,2.0,15.5,854.0,772.74,598.32
2018,3,23,11,15,979.5,95.5,2.05,15.75,870.0,824.04,634.13
2018,3,23,11,30,983.0,96.0,2.1,16.0,886.0,872.61,666.67
2018,3,23,11,45,982.5,96.5,2.2,16.25,892.0,914.92,695.14
2018,3,23,12,0,982.0,97.0,2.3,16.5,898.0,953.78,721.19
2018,3,23,12,15,982.0,96.5,2.45,16.6,897.0,988.45,745.32
2018,3,23,12,30,982.0,96.0,2.6,16.7,896.0,1019.37,767.01
2018,3,23,12,45,980.0,96.0,2.7,16.8,887.0,1045.03,784.78
2018,3,23,13,0,978.0,96.0,2.8,16.9,878.0,1066.63,800.01
2018,3,23,13,15,972.5,95.0,2.9,16.85,859.0,1079.51,810.1
2018,3,23,13,30,967.0,94.0,3.0,16.8,840.0,1088.05,817.58
2018,3,23,13,45,960.5,92.0,3.05,16.75,813.5,1090.11,820.47
2018,3,23,14,0,954.0,90.0,3.1,16.7,787.0,1087.83,820.72
2018,3,23,14,15,945.0,89.0,3.15,16.55,754.0,1079.92,817.72
2018,3,23,14,30,936.0,88.0,3.2,16.4,721.0,1067.87,812.15
2018,3,23,14,45,765.5,133.0,3.2,16.25,631.5,962.77,742.46
2018,3,23,15,0,595.0,178.0,3.2,16.1,542.0,836.15,656.09
2018,3,23,15,15,375.5,205.0,3.2,16.1,429.0,635.66,507.61
2018,3,23,15,30,156.0,232.0,3.2,16.1,316.0,410.65,331.86
2018,3,23,15,45,139.5,208.0,3.25,15.5,278.0,366.38,299.31
2018,3,23,16,0,123.0,184.0,3.3,14.9,240.0,322.11,265.2
2018,3,23,16,15,180.0,160.5,3.15,14.4,231.5,342.77,285.13
2018,3,23,16,30,237.0,137.0,3.0,13.9,223.0,375.84,314.22
2018,3,23,16,45,234.0,116.5,2.85,13.35,190.0,341.26,286.64
2018,3,23,17,0,231.0,96.0,2.7,12.8,157.0,305.86,257.59
2018,3,23,17,15,184.0,77.5,2.45,12.05,119.0,241.67,202.54
2018,3,23,17,30,137.0,59.0,2.2,11.3,81.0,181.42,149.41
2018,3,23,17,45,115.0,40.0,1.95,10.55,54.0,139.61,109.42
2018,3,23,18,0,93.0,21.0,1.7,9.8,27.0,99.34,21.92
2018,3,23,18,15,46.5,10.5,1.7,9.55,13.5,31.97,0.0
2018,3,23,18,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,24,5,45,5.5,1.0,1.05,7.55,1.0,0.0,0.0
2018,3,24,6,0,11.0,2.0,1.0,7.8,2.0,0.0,0.0
2018,3,24,6,15,62.5,16.5,1.2,8.3,21.0,14.08,0.0
2018,3,24,6,30,114.0,31.0,1.4,8.8,40.0,24.13,12.47
