Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,6,0,281.0,43.0,0.7,16.4,76.0,33.16,22.48
2018,4,23,6,15,350.5,56.0,0.85,17.15,118.5,42.76,31.65
2018,4,23,6,30,420.0,69.0,1.0,17.9,161.0,52.14,40.2
2018,4,23,6,45,463.0,81.0,1.15,18.7,208.0,60.39,47.49
2018,4,23,7,0,506.0,93.0,1.3,19.5,255.0,70.38,56.05
2018,4,23,7,15,576.0,98.5,1.4,20.35,314.5,72.94,57.97
2018,4,23,7,30,646.0,104.0,1.5,21.2,374.0,75.59,59.88
2018,4,23,7,45,695.0,106.5,1.55,22.1,431.5,75.87,59.69
2018,4,23,8,0,744.0,109.0,1.6,23.0,489.0,76.28,59.61
2018,4,23,8,15,766.0,114.0,1.7,23.65,539.5,122.83,70.66
2018,4,23,8,30,788.0,119.0,1.8,24.3,590.0,189.1,112.16
2018,4,23,8,45,803.5,123.0,1.9,25.0,635.0,249.0,158.04
2018,4,23,9,0,819.0,127.0,2.0,25.7,680.0,310.32,208.69
2018,4,23,9,15,837.5,128.0,2.0,26.1,723.0,371.44,259.97
2018,4,23,9,30,856.0,129.0,2.0,26.5,766.0,433.74,311.41
2018,4,23,9,45,868.5,128.5,2.0,26.85,801.0,493.05,359.44
2018,4,23,10,0,881.0,128.0,2.0,27.2,836.0,552.17,405.72
2018,4,23,10,15,833.5,157.5,2.0,27.5,845.5,602.4,443.84
2018,4,23,10,30,786.0,187.0,2.0,27.8,855.0,645.73,475.44
2018,4,23,10,45,842.0,162.5,1.95,28.1,894.0,706.26,518.53
2018,4,23,11,0,898.0,138.0,1.9,28.4,933.0,763.03,558.02
2018,4,23,11,15,903.0,138.0,1.85,28.55,947.0,809.27,588.77
2018,4,23,11,30,908.0,138.0,1.8,28.7,961.0,853.13,615.91
2018,4,23,11,45,907.5,139.0,1.75,28.85,965.5,890.71,638.63
2018,4,23,12,0,907.0,140.0,1.7,29.0,970.0,925.18,659.16
2018,4,23,12,15,906.0,139.5,1.65,29.05,966.5,954.6,676.6
2018,4,23,12,30,905.0,139.0,1.6,29.1,963.0,980.57,691.82
2018,4,23,12,45,897.0,141.5,1.6,29.2,950.0,999.12,703.0
2018,4,23,13,0,889.0,144.0,1.6,29.3,937.0,1013.81,711.95
2018,4,23,13,15,885.5,142.0,1.65,29.25,918.0,1024.73,719.88
2018,4,23,13,30,882.0,140.0,1.7,29.2,899.0,1031.75,725.6
2018,4,23,13,45,872.0,139.0,1.75,29.15,870.5,1029.35,725.7
2018,4,23,14,0,862.0,138.0,1.8,29.1,842.0,1036.97,732.23
2018,4,23,14,15,837.0,141.5,1.85,28.9,803.0,1016.56,721.83
2018,4,23,14,30,812.0,145.0,1.9,28.7,764.0,992.49,709.41
2018,4,23,14,45,807.0,136.5,2.0,28.55,725.0,971.89,699.62
2018,4,23,15,0,802.0,128.0,2.1,28.4,686.0,947.62,687.3
2018,4,23,15,15,782.0,125.0,2.1,28.4,640.0,911.64,665.85
2018,4,23,15,30,762.0,122.0,2.1,28.4,594.0,873.01,642.55
2018,4,23,15,45,747.0,114.5,2.25,27.6,546.5,837.04,624.02
2018,4,23,16,0,732.0,107.0,2.4,26.8,499.0,793.06,599.29
2018,4,23,16,15,724.5,98.5,2.45,26.1,454.0,752.15,575.04
2018,4,23,16,30,717.0,90.0,2.5,25.4,409.0,708.98,548.41
2018,4,23,16,45,675.0,85.0,2.55,24.65,354.5,641.9,503.51
2018,4,23,17,0,633.0,80.0,2.6,23.9,300.0,575.98,457.39
2018,4,23,17,15,582.0,73.0,2.45,22.75,249.0,503.3,402.95
2018,4,23,17,30,531.0,66.0,2.3,21.6,198.0,433.63,348.28
2018,4,23,17,45,446.5,56.5,2.2,20.4,149.0,345.76,276.77
2018,4,23,18,0,362.0,47.0,2.1,19.2,100.0,265.49,208.58
2018,4,23,18,15,240.0,33.0,2.0,18.45,62.5,172.75,123.97
2018,4,23,18,30,118.0,19.0,1.9,17.7,25.0,81.51,0.0
2018,4,23,18,45,59.0,9.5,1.8,16.9,12.5,28.16,0.0
2018,4,23,19,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,4,24,5,15,38.5,6.5,0.25,13.75,7.5,0.0,0.0
2018,4,24,5,30,77.0,13.0,0.2,14.3,15.0,11.1,0.0
2018,4,24,5,45,200.0,27.5,0.15,14.9,48.0,21.4,7.57
2018,4,24,6,0,323.0,42.0,0.1,15.5,81.0,34.67,24.06
2018,4,24,6,15,364.5,53.5,0.15,16.05,118.5,40.97,30.36
2018,4,24,6,30,406.0,65.0,0.2,16.6,156.0,49.15,37.88
2018,4,24,6,45,427.0,80.5,0.25,17.15,198.5,59.7,47.24
2018,4,24,7,0,448.0,96.0,0.3,17.7,241.0,69.81,55.95
2018,4,24,7,15,538.5,100.5,0.35,18.4,305.5,73.89,59.21
2018,4,24,7,30,629.0,105.0,0.4,19.1,370.0,75.95,60.63
2018,4,24,7,45,687.5,105.5,0.4,19.75,430.0,74.91,59.37
2018,4,24,8,0,746.0,106.0,0.4,20.4,490.0,74.17,58.36
2018,4,24,8,15,767.0,111.5,0.5,21.05,540.0,121.77,70.08
2018,4,24,8,30,788.0,117.0,0.6,21.7,590.0,188.08,111.84
2018,4,24,8,45,802.5,122.5,0.7,22.35,636.0,248.82,158.42
2018,4,24,9,0,817.0,128.0,0.8,23.0,682.0,310.88,209.52
2018,4,24,9,15,833.5,129.0,0.9,23.5,723.5,371.16,259.99
2018,4,24,9,30,850.0,130.0,1.0,24.0,765.0,432.37,310.46
2018,4,24,9,45,865.0,129.0,1.1,24.5,801.0,491.96,358.45
2018,4,24,10,0,880.0,128.0,1.2,25.0,837.0,551.66,405.0
2018,4,24,10,15,889.5,127.5,1.25,25.45,865.5,607.37,447.02
2018,4,24,10,30,899.0,127.0,1.3,25.9,894.0,661.97,486.86
2018,4,24,10,45,907.5,126.0,1.3,26.35,916.0,714.15,523.34
2018,4,24,11,0,916.0,125.0,1.3,26.8,938.0,764.6,557.5
2018,4,24,11,15,920.5,124.0,1.35,27.05,951.0,810.11,587.81
2018,4,24,11,30,925.0,123.0,1.4,27.3,964.0,853.1,614.92
2018,4,24,11,45,928.5,121.5,1.4,27.55,969.5,892.11,638.64
2018,4,24,12,0,932.0,120.0,1.4,27.8,975.0,928.13,660.28
2018,4,24,12,15,933.0,118.5,1.4,27.95,972.0,958.75,678.66
2018,4,24,12,30,934.0,117.0,1.4,28.1,969.0,985.88,694.87
2018,4,24,12,45,933.5,115.5,1.45,28.25,958.5,1007.96,708.78
2018,4,24,13,0,933.0,114.0,1.5,28.4,948.0,1026.24,720.47
2018,4,24,13,15,928.5,113.0,1.55,28.4,929.0,1037.18,728.26
2018,4,24,13,30,924.0,112.0,1.6,28.4,910.0,1044.08,733.79
2018,4,24,13,45,908.5,115.5,1.7,28.4,880.5,1040.65,733.91
2018,4,24,14,0,893.0,119.0,1.8,28.4,851.0,1033.25,731.75
2018,4,24,14,15,861.5,127.0,1.85,28.2,810.0,1010.78,720.18
2018,4,24,14,30,830.0,135.0,1.9,28.0,769.0,998.27,715.02
2018,4,24,14,45,827.0,127.0,2.0,27.85,731.5,979.79,706.45
2018,4,24,15,0,824.0,119.0,2.1,27.7,694.0,957.53,695.44
2018,4,24,15,15,822.0,110.0,2.1,27.7,652.5,931.39,680.41
2018,4,24,15,30,820.0,101.0,2.1,27.7,611.0,901.63,662.97
2018,4,24,15,45,788.0,98.5,2.2,27.05,557.0,849.06,632.71
2018,4,24,16,0,756.0,96.0,2.3,26.4,503.0,795.05,600.69
2018,4,24,16,15,720.0,93.0,2.35,25.75,449.5,740.21,566.69
2018,4,24,16,30,684.0,90.0,2.4,25.1,396.0,681.3,528.65
2018,4,24,16,45,647.0,86.0,2.4,24.4,346.0,620.66,487.86
2018,4,24,17,0,610.0,82.0,2.4,23.7,296.0,560.78,445.46
2018,4,24,17,15,491.0,79.0,2.3,22.6,232.5,448.35,359.93
2018,4,24,17,30,372.0,76.0,2.2,21.5,169.0,340.86,274.99
2018,4,24,17,45,320.0,62.0,2.05,20.35,128.5,275.98,221.48
2018,4,24,18,0,268.0,48.0,1.9,19.2,88.0,216.18,169.92
2018,4,24,18,15,188.0,34.0,1.85,18.4,56.5,149.68,108.19
2018,4,24,18,30,108.0,20.0,1.8,17.6,25.0,79.14,0.0
2018,4,24,18,45,54.0,10.0,1.75,16.8,12.5,26.81,0.0
2018,4,24,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,25,5,15,39.5,7.0,0.85,13.15,8.0,0.0,0.0
2018,4,25,5,30,79.0,14.0,0.9,13.5,16.0,11.95,0.0
2018,4,25,5,45,198.5,28.0,1.0,13.85,49.0,21.77,9.03
2018,4,25,6,0,318.0,42.0,1.1,14.2,82.0,34.49,24.07
2018,4,25,6,15,332.5,52.5,1.15,14.75,112.0,40.05,29.69
2018,4,25,6,30,347.0,63.0,1.2,15.3,142.0,47.29,36.41
2018,4,25,6,45,212.0,94.0,1.25,15.8,146.0,69.55,56.16
2018,4,25,7,0,77.0,125.0,1.3,16.3,150.0,93.87,77.33
2018,4,25,7,15,100.5,148.0,1.3,17.1,187.0,106.32,87.69
2018,4,25,7,30,124.0,171.0,1.3,17.9,224.0,120.99,99.72
2018,4,25,7,45,226.0,158.5,1.3,18.7,270.0,109.41,89.18
2018,4,25,8,0,328.0,146.0,1.3,19.5,316.0,94.99,76.36
2018,4,25,8,15,551.5,130.5,1.3,20.2,449.5,120.34,75.76
2018,4,25,8,30,775.0,115.0,1.3,20.9,583.0,185.29,110.92
2018,4,25,8,45,799.5,115.5,1.25,21.6,630.5,243.31,155.45
2018,4,25,9,0,824.0,116.0,1.2,22.3,678.0,303.82,205.41
2018,4,25,9,15,837.5,118.0,1.25,22.95,718.5,364.11,256.33
2018,4,25,9,30,851.0,120.0,1.3,23.6,759.0,424.97,306.78
2018,4,25,9,45,861.0,122.0,1.3,24.25,793.5,486.04,355.64
2018,4,25,10,0,871.0,124.0,1.3,24.9,828.0,544.04,400.48
2018,4,25,10,15,878.0,125.5,1.35,25.4,856.0,599.27,442.23
2018,4,25,10,30,885.0,127.0,1.4,25.9,884.0,653.2,481.63
2018,4,25,10,45,889.0,128.0,1.45,26.45,904.0,703.23,517.01
2018,4,25,11,0,893.0,129.0,1.5,27.0,924.0,751.22,549.96
2018,4,25,11,15,867.0,146.5,1.55,27.25,927.5,788.12,574.84
2018,4,25,11,30,841.0,164.0,1.6,27.5,931.0,830.31,602.02
2018,4,25,11,45,849.5,160.5,1.65,27.8,938.5,870.19,627.08
2018,4,25,12,0,858.0,157.0,1.7,28.1,946.0,907.57,650.37
2018,4,25,12,15,852.0,160.0,1.7,28.2,941.5,935.39,667.42
2018,4,25,12,30,846.0,163.0,1.7,28.3,937.0,959.64,682.3
2018,4,25,12,45,840.0,163.5,1.7,28.4,924.5,977.8,693.41
2018,4,25,13,0,834.0,164.0,1.7,28.5,912.0,992.2,702.3
2018,4,25,13,15,852.5,150.0,1.75,28.45,901.0,1012.12,715.85
2018,4,25,13,30,871.0,136.0,1.8,28.4,890.0,1014.53,718.6
2018,4,25,13,45,862.0,136.0,1.85,28.35,863.5,1013.91,719.79
2018,4,25,14,0,853.0,136.0,1.9,28.3,837.0,1023.22,727.35
2018,4,25,14,15,841.5,134.5,1.95,28.1,803.0,1010.85,721.8
2018,4,25,14,30,830.0,133.0,2.0,27.9,769.0,994.75,714.2
2018,4,25,14,45,814.0,132.0,2.1,27.7,729.5,971.2,702.45
2018,4,25,15,0,798.0,131.0,2.2,27.5,690.0,944.37,688.5
2018,4,25,15,15,781.0,127.5,2.2,27.5,645.5,910.79,668.48
2018,4,25,15,30,764.0,124.0,2.2,27.5,601.0,874.44,646.52
2018,4,25,15,45,739.0,120.5,2.5,26.6,552.0,834.35,626.37
2018,4,25,16,0,714.0,117.0,2.8,25.7,503.0,786.76,599.9
2018,4,25,16,15,681.0,112.5,2.95,24.85,451.0,729.97,564.73
2018,4,25,16,30,648.0,108.0,3.1,24.0,399.0,672.81,527.99
2018,4,25,16,45,606.0,101.5,3.25,23.2,346.5,606.57,482.63
2018,4,25,17,0,564.0,95.0,3.4,22.4,294.0,541.58,435.38
2018,4,25,17,15,481.0,88.0,3.35,21.3,238.0,444.73,360.99
2018,4,25,17,30,398.0,81.0,3.3,20.2,182.0,362.21,294.86
2018,4,25,17,45,304.5,66.5,3.25,19.05,133.0,272.15,220.35
2018,4,25,18,0,211.0,52.0,3.2,17.9,84.0,191.67,151.73
2018,4,25,18,15,125.5,35.0,3.15,17.1,52.0,111.24,80.67
2018,4,25,18,30,40.0,18.0,3.1,16.3,20.0,37.74,0.0
2018,4,25,18,45,20.0,9.0,3.05,15.55,10.0,14.42,0.0
2018,4,25,19,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,26,5,15,31.5,7.0,1.35,10.75,8.0,0.0,0.0
2018,4,26,5,30,63.0,14.0,1.5,11.2,16.0,11.95,0.0
2018,4,26,5,45,167.5,30.5,1.6,11.65,49.0,23.59,11.37
2018,4,26,6,0,272.0,47.0,1.7,12.1,82.0,36.05,25.73
2018,4,26,6,15,286.5,51.5,1.7,12.65,104.0,39.05,29.09
2018,4,26,6,30,301.0,56.0,1.7,13.2,126.0,41.94,31.97
2018,4,26,6,45,151.0,73.5,1.65,13.75,108.5,55.3,43.97
2018,4,26,7,0,1.0,91.0,1.6,14.3,91.0,73.19,59.74
2018,4,26,7,15,0.5,103.0,1.6,15.0,103.0,82.75,67.84
2018,4,26,7,30,0.0,115.0,1.6,15.7,115.0,92.23,75.71
2018,4,26,7,45,0.5,133.0,1.6,16.4,133.5,105.9,87.05
2018,4,26,8,0,1.0,151.0,1.6,17.1,152.0,119.43,98.06
2018,4,26,8,15,1.5,160.0,1.55,17.85,161.0,127.46,99.58
2018,4,26,8,30,2.0,169.0,1.5,18.6,170.0,135.63,105.49
2018,4,26,8,45,7.5,196.0,1.5,19.35,201.0,158.17,122.61
2018,4,26,9,0,13.0,223.0,1.5,20.1,232.0,181.73,140.31
2018,4,26,9,15,33.0,270.5,1.55,20.7,295.0,221.54,170.19
2018,4,26,9,30,53.0,318.0,1.6,21.3,358.0,269.36,205.97
2018,4,26,9,45,275.0,297.0,1.65,21.95,518.5,356.63,269.69
2018,4,26,10,0,497.0,276.0,1.7,22.6,679.0,474.26,356.36
2018,4,26,10,15,694.0,199.5,1.85,23.0,783.0,557.75,419.13
2018,4,26,10,30,891.0,123.0,2.0,23.4,887.0,653.37,490.63
2018,4,26,10,45,896.5,123.5,2.15,23.85,908.0,704.12,527.85
2018,4,26,11,0,902.0,124.0,2.3,24.3,929.0,752.95,563.12
2018,4,26,11,15,905.5,124.0,2.4,24.55,942.0,797.72,594.44
2018,4,26,11,30,909.0,124.0,2.5,24.8,955.0,839.98,622.46
2018,4,26,11,45,910.0,125.0,2.65,25.05,960.5,878.36,648.09
2018,4,26,12,0,911.0,126.0,2.8,25.3,966.0,913.73,671.67
2018,4,26,12,15,911.0,125.5,2.85,25.45,963.0,943.69,691.15
2018,4,26,12,30,911.0,125.0,2.9,25.6,960.0,970.24,708.42
2018,4,26,12,45,909.5,123.5,3.0,25.7,949.0,990.88,722.46
2018,4,26,13,0,908.0,122.0,3.1,25.8,938.0,1007.78,734.21
2018,4,26,13,15,904.5,121.5,3.15,25.75,920.0,1019.87,743.01
2018,4,26,13,30,901.0,121.0,3.2,25.7,902.0,1028.07,749.47
2018,4,26,13,45,895.5,119.0,3.25,25.65,876.0,1028.82,751.27
2018,4,26,14,0,890.0,117.0,3.3,25.6,850.0,1025.59,750.69
2018,4,26,14,15,882.0,115.0,3.4,25.35,817.0,1015.96,747.07
2018,4,26,14,30,874.0,113.0,3.5,25.1,784.0,1002.53,741.05
2018,4,26,14,45,863.0,110.5,3.6,24.85,745.0,981.92,730.3
2018,4,26,15,0,852.0,108.0,3.7,24.6,706.0,969.2,724.9
2018,4,26,15,15,836.5,105.5,3.7,24.6,661.5,937.15,705.03
2018,4,26,15,30,821.0,103.0,3.7,24.6,617.0,902.16,683.17
2018,4,26,15,45,801.5,99.5,3.8,23.65,568.5,859.7,658.91
2018,4,26,16,0,782.0,96.0,3.9,22.7,520.0,815.05,632.48
2018,4,26,16,15,754.5,92.5,3.9,21.95,468.5,761.84,598.18
2018,4,26,16,30,727.0,89.0,3.9,21.2,417.0,711.83,565.36
2018,4,26,16,45,689.0,84.0,3.95,20.5,363.5,647.59,520.81
2018,4,26,17,0,651.0,79.0,4.0,19.8,310.0,584.17,474.93
2018,4,26,17,15,596.5,72.5,3.85,18.9,257.5,509.23,416.83
2018,4,26,17,30,542.0,66.0,3.7,18.0,205.0,437.63,358.95
2018,4,26,17,45,460.5,57.0,3.6,17.15,156.0,351.89,287.17
2018,4,26,18,0,379.0,48.0,3.5,16.3,107.0,273.43,218.93
2018,4,26,18,15,261.0,35.0,3.35,15.6,68.5,182.32,136.43
2018,4,26,18,30,143.0,22.0,3.2,14.9,30.0,96.12,0.0
2018,4,26,18,45,71.5,11.0,3.05,14.25,15.0,33.4,0.0
2018,4,26,19,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,27,5,15,36.5,8.5,1.8,10.3,10.0,0.0,0.0
2018,4,27,5,30,73.0,17.0,1.9,10.6,20.0,14.51,0.0
2018,4,27,5,45,190.0,33.0,2.0,10.9,55.0,25.53,13.63
2018,4,27,6,0,307.0,49.0,2.1,11.2,90.0,37.65,27.31
2018,4,27,6,15,404.0,59.0,2.15,11.8,138.5,47.56,36.79
2018,4,27,6,30,501.0,69.0,2.2,12.4,187.0,54.58,43.38
2018,4,27,6,45,567.5,76.0,2.3,12.95,241.0,58.85,47.27
2018,4,27,7,0,634.0,83.0,2.4,13.5,295.0,63.1,50.96
2018,4,27,7,15,678.0,87.5,2.5,14.25,349.5,65.21,52.56
2018,4,27,7,30,722.0,92.0,2.6,15.0,404.0,67.33,54.11
2018,4,27,7,45,754.5,95.5,2.65,15.75,457.5,68.59,54.86
2018,4,27,8,0,787.0,99.0,2.7,16.5,511.0,76.4,61.28
2018,4,27,8,15,810.0,102.0,2.8,17.05,562.0,125.99,72.93
2018,4,27,8,30,833.0,105.0,2.9,17.6,613.0,186.52,111.17
2018,4,27,8,45,850.5,107.0,2.95,18.2,659.5,247.76,159.93
2018,4,27,9,0,868.0,109.0,3.0,18.8,706.0,310.54,213.82
2018,4,27,9,15,880.0,111.5,3.05,19.25,747.0,377.2,271.75
2018,4,27,9,30,892.0,114.0,3.1,19.7,788.0,439.12,325.2
2018,4,27,9,45,896.0,117.5,3.2,20.1,821.0,498.2,375.35
2018,4,27,10,0,900.0,121.0,3.3,20.5,854.0,556.09,422.98
2018,4,27,10,15,850.0,151.5,3.35,20.8,862.0,605.75,462.66
2018,4,27,10,30,800.0,182.0,3.4,21.1,870.0,648.79,495.8
2018,4,27,10,45,865.5,151.5,3.45,21.4,912.0,710.73,542.81
2018,4,27,11,0,931.0,121.0,3.5,21.7,954.0,770.43,587.39
2018,4,27,11,15,933.0,122.5,3.55,21.85,967.0,816.49,620.08
2018,4,27,11,30,935.0,124.0,3.6,22.0,980.0,859.88,649.44
2018,4,27,11,45,935.5,124.5,3.65,22.15,985.0,898.3,675.21
2018,4,27,12,0,936.0,125.0,3.7,22.3,990.0,933.58,698.74
2018,4,27,12,15,932.5,126.0,3.7,22.4,985.5,962.45,717.73
2018,4,27,12,30,929.0,127.0,3.7,22.5,981.0,987.69,734.3
2018,4,27,12,45,923.5,128.0,3.75,22.55,968.5,1007.32,747.68
2018,4,27,13,0,918.0,129.0,3.8,22.6,956.0,1023.07,758.61
2018,4,27,13,15,913.5,128.5,3.85,22.55,937.0,1034.41,767.07
2018,4,27,13,30,909.0,128.0,3.9,22.5,918.0,1041.79,773.08
2018,4,27,13,45,902.0,126.5,3.95,22.45,891.0,1041.7,774.31
2018,4,27,14,0,895.0,125.0,4.0,22.4,864.0,1037.61,773.08
2018,4,27,14,15,886.5,123.0,4.05,22.2,830.5,1027.59,768.5
2018,4,27,14,30,878.0,121.0,4.1,22.0,797.0,1013.74,761.49
2018,4,27,14,45,866.0,118.5,4.15,21.8,757.0,1004.37,757.63
2018,4,27,15,0,854.0,116.0,4.2,21.6,717.0,978.97,742.89
2018,4,27,15,15,838.0,113.0,4.2,21.6,672.0,945.87,722.04
2018,4,27,15,30,822.0,110.0,4.2,21.6,627.0,909.8,699.06
2018,4,27,15,45,801.5,106.5,4.2,21.0,577.5,866.43,672.27
2018,4,27,16,0,781.0,103.0,4.2,20.4,528.0,820.89,643.48
2018,4,27,16,15,752.0,99.0,4.2,19.95,475.5,770.44,610.13
2018,4,27,16,30,723.0,95.0,4.2,19.5,423.0,714.75,572.11
2018,4,27,16,45,683.0,90.0,4.2,19.05,369.0,649.14,525.49
2018,4,27,17,0,643.0,85.0,4.2,18.6,315.0,584.46,477.41
2018,4,27,17,15,586.0,78.0,3.95,17.9,261.5,507.58,416.99
2018,4,27,17,30,529.0,71.0,3.7,17.2,208.0,434.2,357.12
2018,4,27,17,45,444.5,61.5,3.5,16.55,158.5,346.75,283.56
2018,4,27,18,0,360.0,52.0,3.3,15.9,109.0,265.69,213.11
2018,4,27,18,15,242.0,38.5,3.1,15.3,70.5,177.83,133.96
2018,4,27,18,30,124.0,25.0,2.9,14.7,32.0,92.94,9.08
2018,4,27,18,45,62.0,12.5,2.7,14.1,16.0,31.41,0.0
2018,4,27,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,28,5,15,40.5,9.0,2.3,11.55,10.5,0.0,0.0
2018,4,28,5,30,81.0,18.0,2.4,11.8,21.0,15.36,0.0
2018,4,28,5,45,195.5,33.5,2.55,12.0,56.5,25.9,14.46
2018,4,28,6,0,310.0,49.0,2.7,12.2,92.0,37.64,27.25
2018,4,28,6,15,401.0,59.5,2.85,12.65,139.5,45.44,34.82
2018,4,28,6,30,492.0,70.0,3.0,13.1,187.0,55.21,43.83
2018,4,28,6,45,555.0,77.0,3.15,13.5,240.0,59.41,47.67
2018,4,28,7,0,618.0,84.0,3.3,13.9,293.0,63.59,51.3
2018,4,28,7,15,662.0,89.0,3.35,14.45,347.0,66.02,53.23
2018,4,28,7,30,706.0,94.0,3.4,15.0,401.0,68.42,55.06
2018,4,28,7,45,738.5,96.5,3.45,15.5,453.5,68.93,55.2
2018,4,28,8,0,771.0,99.0,3.5,16.0,506.0,76.04,61.08
2018,4,28,8,15,793.0,103.5,3.5,16.45,556.5,126.33,73.77
2018,4,28,8,30,815.0,108.0,3.5,16.9,607.0,186.68,112.42
2018,4,28,8,45,690.5,145.5,3.5,17.3,590.5,238.69,160.04
2018,4,28,9,0,566.0,183.0,3.5,17.7,574.0,281.26,202.2
2018,4,28,9,15,479.0,231.0,3.45,18.1,575.0,327.85,244.88
2018,4,28,9,30,392.0,279.0,3.4,18.5,576.0,364.04,277.31
2018,4,28,9,45,370.5,297.0,3.4,18.9,588.0,397.7,305.31
2018,4,28,10,0,349.0,315.0,3.4,19.3,600.0,428.65,330.23
2018,4,28,10,15,451.0,300.0,3.45,19.55,681.0,500.73,385.94
2018,4,28,10,30,553.0,285.0,3.5,19.8,762.0,581.88,447.72
2018,4,28,10,45,671.0,239.0,3.55,20.1,831.5,656.82,504.66
2018,4,28,11,0,789.0,193.0,3.6,20.4,901.0,735.91,563.93
2018,4,28,11,15,828.0,174.5,3.65,20.55,926.5,788.83,602.9
2018,4,28,11,30,867.0,156.0,3.7,20.7,952.0,841.51,640.55
2018,4,28,11,45,896.5,141.5,3.75,20.85,968.5,879.83,666.48
2018,4,28,12,0,926.0,127.0,3.8,21.0,985.0,925.82,697.6
2018,4,28,12,15,924.5,128.0,3.85,21.05,982.0,956.13,718.1
2018,4,28,12,30,923.0,129.0,3.9,21.1,979.0,982.96,736.36
2018,4,28,12,45,919.5,129.0,4.0,21.2,967.5,1003.37,750.54
2018,4,28,13,0,916.0,129.0,4.1,21.3,956.0,1019.97,762.3
2018,4,28,13,15,914.5,127.0,4.2,21.25,938.0,1032.7,772.06
2018,4,28,13,30,913.0,125.0,4.3,21.2,920.0,1041.48,779.35
2018,4,28,13,45,908.5,122.5,4.4,21.15,894.0,1042.8,781.8
2018,4,28,14,0,904.0,120.0,4.5,21.1,868.0,1040.08,781.89
2018,4,28,14,15,878.5,124.5,4.55,20.9,828.0,1019.85,770.46
2018,4,28,14,30,853.0,129.0,4.6,20.7,788.0,1009.04,765.62
2018,4,28,14,45,862.5,118.5,4.7,20.5,756.0,999.53,762.14
2018,4,28,15,0,872.0,108.0,4.8,20.3,724.0,974.41,747.87
2018,4,28,15,15,857.0,105.0,4.8,20.3,678.5,953.16,734.98
2018,4,28,15,30,842.0,102.0,4.8,20.3,633.0,917.61,711.95
2018,4,28,15,45,823.0,98.5,4.75,19.65,584.0,875.1,685.27
2018,4,28,16,0,804.0,95.0,4.7,19.0,535.0,830.3,656.53
2018,4,28,16,15,778.5,91.0,4.65,18.55,482.5,777.54,620.86
2018,4,28,16,30,753.0,87.0,4.6,18.1,430.0,723.59,583.56
2018,4,28,16,45,718.0,82.0,4.55,17.65,376.5,664.53,541.39
2018,4,28,17,0,683.0,77.0,4.5,17.2,323.0,602.15,495.17
2018,4,28,17,15,630.5,71.0,4.3,16.6,269.5,527.89,436.23
2018,4,28,17,30,578.0,65.0,4.1,16.0,216.0,456.7,377.62
2018,4,28,17,45,469.5,57.0,3.9,15.45,161.5,355.41,292.28
2018,4,28,18,0,361.0,49.0,3.7,14.9,107.0,264.15,213.08
2018,4,28,18,15,266.0,37.0,3.5,14.45,71.0,185.62,141.27
2018,4,28,18,30,171.0,25.0,3.3,14.0,35.0,111.59,24.83
2018,4,28,18,45,85.5,12.5,3.1,13.5,17.5,39.17,0.0
2018,4,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,29,5,15,0.0,2.0,2.45,11.15,2.0,1.71,0.0
2018,4,29,5,30,0.0,4.0,2.7,11.4,4.0,3.41,0.0
2018,4,29,5,45,27.0,13.0,2.9,11.7,17.0,11.11,3.2
2018,4,29,6,0,54.0,22.0,3.1,12.0,30.0,17.64,9.84
2018,4,29,6,15,85.0,33.0,3.25,12.4,51.0,26.07,17.65
2018,4,29,6,30,116.0,44.0,3.4,12.8,72.0,34.3,25.21
2018,4,29,6,45,58.0,53.0,3.55,13.15,67.0,42.75,32.84
2018,4,29,7,0,0.0,62.0,3.7,13.5,62.0,51.36,40.48
2018,4,29,7,15,0.0,75.0,3.7,13.9,75.0,62.15,49.91
2018,4,29,7,30,0.0,88.0,3.7,14.3,88.0,72.49,58.79
2018,4,29,7,45,2.0,107.5,3.75,14.65,108.5,87.62,71.77
2018,4,29,8,0,4.0,127.0,3.8,15.0,129.0,102.54,84.38
2018,4,29,8,15,16.5,167.5,3.8,15.35,177.5,134.06,105.7
2018,4,29,8,30,29.0,208.0,3.8,15.7,226.0,161.22,126.6
2018,4,29,8,45,27.0,218.0,3.85,16.0,235.5,172.7,135.5
2018,4,29,9,0,25.0,228.0,3.9,16.3,245.0,183.88,144.26
2018,4,29,9,15,26.0,245.0,3.95,16.5,264.0,200.88,157.62
2018,4,29,9,30,27.0,262.0,4.0,16.7,283.0,218.29,171.24
2018,4,29,9,45,38.5,280.0,4.05,16.85,311.0,241.56,189.38
2018,4,29,10,0,50.0,298.0,4.1,17.0,339.0,266.49,208.83
2018,4,29,10,15,41.0,307.0,4.2,17.2,341.5,274.51,214.9
2018,4,29,10,30,32.0,316.0,4.3,17.4,344.0,281.61,220.15
2018,4,29,10,45,27.0,313.5,4.35,17.6,337.5,280.99,219.37
2018,4,29,11,0,22.0,311.0,4.4,17.8,331.0,275.4,214.71
2018,4,29,11,15,26.5,294.5,4.45,17.85,319.0,272.64,212.68
2018,4,29,11,30,31.0,278.0,4.5,17.9,307.0,265.41,207.21
2018,4,29,11,45,54.5,331.0,4.6,17.95,381.5,335.41,262.12
2018,4,29,12,0,78.0,384.0,4.7,18.0,456.0,408.65,318.63
2018,4,29,12,15,66.0,384.0,4.7,18.05,445.0,403.91,314.47
2018,4,29,12,30,54.0,384.0,4.7,18.1,434.0,398.11,309.73
2018,4,29,12,45,87.0,389.5,4.7,18.1,469.0,439.13,342.26
2018,4,29,13,0,120.0,395.0,4.7,18.1,504.0,498.42,388.08
2018,4,29,13,15,257.5,372.0,4.65,18.2,599.0,633.36,492.57
2018,4,29,13,30,395.0,349.0,4.6,18.3,694.0,770.37,595.18
2018,4,29,13,45,395.5,318.5,4.6,18.4,655.0,747.86,579.33
2018,4,29,14,0,396.0,288.0,4.6,18.5,616.0,722.13,562.06
2018,4,29,14,15,442.5,252.0,4.55,18.45,605.5,733.18,572.81
2018,4,29,14,30,489.0,216.0,4.5,18.4,595.0,740.22,580.55
2018,4,29,14,45,465.5,223.0,4.45,18.35,569.0,722.0,567.41
2018,4,29,15,0,442.0,230.0,4.4,18.3,543.0,702.08,553.16
2018,4,29,15,15,313.0,247.0,4.4,18.3,461.5,571.54,454.25
2018,4,29,15,30,184.0,264.0,4.4,18.3,380.0,447.78,357.75
2018,4,29,15,45,328.5,218.5,4.4,17.95,406.5,542.42,436.79
2018,4,29,16,0,473.0,173.0,4.4,17.6,433.0,627.34,506.39
2018,4,29,16,15,452.5,162.5,4.35,17.25,391.5,583.07,473.59
2018,4,29,16,30,432.0,152.0,4.3,16.9,350.0,538.47,440.51
2018,4,29,16,45,453.5,128.5,4.3,16.6,313.5,510.58,420.79
2018,4,29,17,0,475.0,105.0,4.3,16.3,277.0,478.83,397.08
2018,4,29,17,15,491.0,88.5,4.15,15.85,241.5,454.16,377.32
2018,4,29,17,30,507.0,72.0,4.0,15.4,206.0,420.1,348.69
2018,4,29,17,45,438.0,62.5,3.8,14.95,159.5,342.75,282.47
2018,4,29,18,0,369.0,53.0,3.6,14.5,113.0,269.8,218.1
2018,4,29,18,15,257.0,39.5,3.45,14.1,74.0,184.21,141.0
2018,4,29,18,30,145.0,26.0,3.3,13.7,35.0,103.0,32.14
2018,4,29,18,45,72.5,13.0,3.15,13.3,17.5,35.18,0.0
2018,4,29,19,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,2.4,10.85,2.0,1.71,0.0
2018,4,30,5,30,0.0,4.0,2.4,11.1,4.0,3.28,0.0
2018,4,30,5,45,0.0,10.0,2.4,11.3,10.0,8.21,1.03
2018,4,30,6,0,0.0,16.0,2.4,11.5,16.0,13.16,5.96
2018,4,30,6,15,37.0,30.0,2.35,11.9,39.0,24.93,16.71
2018,4,30,6,30,74.0,44.0,2.3,12.3,62.0,36.01,26.83
2018,4,30,6,45,42.5,50.5,2.3,12.7,61.5,40.77,31.14
2018,4,30,7,0,11.0,57.0,2.3,13.1,61.0,47.24,36.87
2018,4,30,7,15,6.0,53.5,2.2,13.55,55.5,44.34,34.13
2018,4,30,7,30,1.0,50.0,2.1,14.0,50.0,41.39,31.33
2018,4,30,7,45,13.0,107.5,2.05,14.45,114.0,87.81,71.98
2018,4,30,8,0,25.0,165.0,2.0,14.9,178.0,123.69,102.58
2018,4,30,8,15,37.0,196.5,1.95,15.3,218.0,148.96,116.93
2018,4,30,8,30,49.0,228.0,1.9,15.7,258.0,176.96,138.01
2018,4,30,8,45,42.5,245.5,1.9,16.1,273.0,194.33,151.6
2018,4,30,9,0,36.0,263.0,1.9,16.5,288.0,211.11,164.78
2018,4,30,9,15,68.5,302.0,2.0,16.95,353.0,255.09,198.18
2018,4,30,9,30,101.0,341.0,2.1,17.4,418.0,303.99,235.33
2018,4,30,9,45,122.0,363.0,2.15,17.8,460.0,338.28,261.32
2018,4,30,10,0,143.0,385.0,2.2,18.2,502.0,378.41,291.66
2018,4,30,10,15,404.5,312.0,2.4,18.6,659.5,483.2,371.96
2018,4,30,10,30,666.0,239.0,2.6,19.0,817.0,612.89,470.15
2018,4,30,10,45,715.5,223.5,2.75,19.4,857.0,672.2,514.34
2018,4,30,11,0,765.0,208.0,2.9,19.8,897.0,733.62,559.75
2018,4,30,11,15,749.5,218.5,3.15,19.9,901.5,770.57,587.32
2018,4,30,11,30,734.0,229.0,3.4,20.0,906.0,804.16,612.24
2018,4,30,11,45,811.0,190.0,3.65,20.1,941.5,860.29,654.44
2018,4,30,12,0,888.0,151.0,3.9,20.2,977.0,912.02,690.83
2018,4,30,12,15,884.5,153.0,4.05,20.1,973.5,940.49,711.14
2018,4,30,12,30,881.0,155.0,4.2,20.0,970.0,965.57,729.38
2018,4,30,12,45,874.0,157.0,4.4,19.85,957.5,997.94,753.08
2018,4,30,13,0,867.0,159.0,4.6,19.7,945.0,1013.17,765.91
2018,4,30,13,15,863.5,156.5,4.7,19.55,926.0,1023.39,774.69
2018,4,30,13,30,860.0,154.0,4.8,19.4,907.0,1029.68,780.97
2018,4,30,13,45,855.5,151.0,4.85,19.2,881.0,1030.51,783.41
2018,4,30,14,0,851.0,148.0,4.9,19.0,855.0,1027.39,783.33
2018,4,30,14,15,842.0,146.0,4.95,18.75,822.5,1016.98,778.51
2018,4,30,14,30,833.0,144.0,5.0,18.5,790.0,1002.8,771.22
2018,4,30,14,45,821.5,140.5,5.05,18.2,751.0,980.94,758.78
2018,4,30,15,0,810.0,137.0,5.1,17.9,712.0,955.65,743.91
2018,4,30,15,15,793.0,133.5,5.1,17.9,667.0,921.92,721.75
2018,4,30,15,30,776.0,130.0,5.1,17.9,622.0,891.53,701.93
2018,4,30,15,45,753.0,126.0,5.0,17.15,573.0,846.65,672.73
2018,4,30,16,0,730.0,122.0,4.9,16.4,524.0,799.93,641.79
2018,4,30,16,15,700.0,117.0,4.85,15.95,472.5,744.74,603.43
2018,4,30,16,30,670.0,112.0,4.8,15.5,421.0,688.91,563.78
2018,4,30,16,45,629.0,105.5,4.7,15.05,367.5,622.87,514.57
2018,4,30,17,0,588.0,99.0,4.6,14.6,314.0,557.92,464.0
2018,4,30,17,15,531.0,91.0,4.45,14.15,261.5,482.31,402.97
2018,4,30,17,30,474.0,83.0,4.3,13.7,209.0,406.64,339.98
2018,4,30,17,45,394.0,71.5,4.15,13.2,160.5,324.41,269.44
2018,4,30,18,0,314.0,60.0,4.0,12.7,112.0,250.11,203.74
2018,4,30,18,15,211.0,44.5,3.9,12.4,74.0,169.47,130.97
2018,4,30,18,30,108.0,29.0,3.8,12.1,36.0,86.9,33.19
2018,4,30,18,45,55.0,15.0,3.7,11.8,18.5,31.02,0.0
2018,4,30,19,0,2.0,1.0,3.6,11.5,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,11.3,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,1,5,15,33.5,11.0,2.65,10.3,12.5,9.39,0.0
2018,5,1,5,30,67.0,22.0,2.7,10.5,25.0,17.14,0.0
2018,5,1,5,45,158.5,39.5,2.75,10.7,59.5,30.43,19.48
2018,5,1,6,0,250.0,57.0,2.8,10.9,94.0,43.24,32.53
2018,5,1,6,15,328.5,70.5,2.8,11.25,139.5,52.92,41.79
2018,5,1,6,30,407.0,84.0,2.8,11.6,185.0,62.4,50.59
2018,5,1,6,45,339.5,102.0,2.75,11.9,200.0,73.5,60.59
2018,5,1,7,0,272.0,120.0,2.7,12.2,215.0,87.02,72.52
2018,5,1,7,15,175.5,138.5,2.55,12.55,203.5,101.99,85.47
2018,5,1,7,30,79.0,157.0,2.4,12.9,192.0,117.44,98.6
2018,5,1,7,45,53.0,149.5,2.3,13.25,174.0,113.58,94.74
2018,5,1,8,0,27.0,142.0,2.2,13.6,156.0,108.96,90.27
2018,5,1,8,15,24.5,153.5,2.1,14.1,167.5,120.01,94.11
2018,5,1,8,30,22.0,165.0,2.0,14.6,179.0,131.2,102.62
2018,5,1,8,45,71.5,222.5,1.85,15.15,271.5,184.75,143.35
2018,5,1,9,0,121.0,280.0,1.7,15.7,364.0,240.44,185.46
2018,5,1,9,15,164.5,315.0,1.7,16.35,436.5,291.31,224.04
2018,5,1,9,30,208.0,350.0,1.7,17.0,509.0,348.32,267.24
2018,5,1,9,45,292.0,350.5,1.75,17.65,585.0,402.15,307.62
2018,5,1,10,0,376.0,351.0,1.8,18.3,661.0,468.37,357.3
2018,5,1,10,15,378.0,361.5,1.9,18.7,681.5,505.11,385.24
2018,5,1,10,30,380.0,372.0,2.0,19.1,702.0,541.49,412.49
2018,5,1,10,45,472.5,333.5,2.1,19.5,753.5,600.81,457.13
2018,5,1,11,0,565.0,295.0,2.2,19.9,805.0,664.34,504.25
2018,5,1,11,15,724.0,219.5,2.3,20.05,882.5,751.52,569.18
2018,5,1,11,30,883.0,144.0,2.4,20.2,960.0,832.48,627.83
2018,5,1,11,45,884.0,144.0,2.5,20.4,964.5,868.92,652.03
2018,5,1,12,0,885.0,144.0,2.6,20.6,969.0,902.45,674.57
2018,5,1,12,15,882.0,145.0,2.7,20.7,965.0,930.23,693.52
2018,5,1,12,30,879.0,146.0,2.8,20.8,961.0,954.64,710.29
2018,5,1,12,45,873.5,148.0,2.95,20.9,949.5,974.11,724.29
2018,5,1,13,0,868.0,150.0,3.1,21.0,938.0,989.96,736.0
2018,5,1,13,15,864.5,147.5,3.15,21.0,919.0,999.85,743.38
2018,5,1,13,30,861.0,145.0,3.2,21.0,900.0,1005.94,748.42
2018,5,1,13,45,855.5,142.5,3.3,21.0,874.0,1020.25,759.51
2018,5,1,14,0,850.0,140.0,3.4,21.0,848.0,1016.55,758.68
2018,5,1,14,15,840.5,138.5,3.4,20.9,815.5,1006.1,753.14
2018,5,1,14,30,831.0,137.0,3.4,20.8,783.0,991.93,745.28
2018,5,1,14,45,819.0,133.5,3.45,20.65,744.0,969.56,732.48
2018,5,1,15,0,807.0,130.0,3.5,20.5,705.0,943.82,717.4
2018,5,1,15,15,790.5,126.5,3.5,20.5,660.5,910.65,696.42
2018,5,1,15,30,774.0,123.0,3.5,20.5,616.0,874.7,673.41
2018,5,1,15,45,727.0,125.5,3.55,20.05,560.0,821.52,639.32
2018,5,1,16,0,680.0,128.0,3.6,19.6,504.0,762.42,600.29
2018,5,1,16,15,650.0,119.5,3.65,19.25,451.0,704.96,561.27
2018,5,1,16,30,620.0,111.0,3.7,18.9,398.0,647.08,520.91
2018,5,1,16,45,606.5,102.0,3.7,18.55,354.5,601.02,487.91
2018,5,1,17,0,593.0,93.0,3.7,18.2,311.0,553.93,452.55
2018,5,1,17,15,542.0,85.0,3.5,17.65,260.0,482.42,396.17
2018,5,1,17,30,491.0,77.0,3.3,17.1,209.0,413.95,340.31
2018,5,1,17,45,414.5,67.0,3.15,16.5,161.5,329.42,269.56
2018,5,1,18,0,338.0,57.0,3.0,15.9,114.0,257.66,207.14
2018,5,1,18,15,232.5,42.5,2.9,15.3,75.5,175.69,134.66
2018,5,1,18,30,127.0,28.0,2.8,14.7,37.0,99.18,44.16
2018,5,1,18,45,65.0,14.5,2.7,14.1,19.0,33.83,0.0
2018,5,1,19,0,3.0,1.0,2.6,13.5,1.0,0.0,0.0
2018,5,1,19,15,1.5,0.5,2.6,13.25,0.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,2,5,15,2.0,3.5,2.0,10.65,3.5,2.99,0.0
2018,5,2,5,30,4.0,7.0,2.0,10.8,7.0,5.9,0.0
2018,5,2,5,45,2.0,12.5,1.95,10.95,12.5,10.28,2.95
2018,5,2,6,0,0.0,18.0,1.9,11.1,18.0,14.81,7.49
2018,5,2,6,15,0.0,28.5,1.8,11.45,28.5,23.5,15.51
2018,5,2,6,30,0.0,39.0,1.7,11.8,39.0,32.21,23.5
2018,5,2,6,45,1.0,63.5,1.6,12.15,64.0,52.49,41.77
2018,5,2,7,0,2.0,88.0,1.5,12.5,89.0,71.4,58.55
2018,5,2,7,15,9.5,120.5,1.35,13.2,125.0,95.6,79.57
2018,5,2,7,30,17.0,153.0,1.2,13.9,161.0,119.1,99.51
2018,5,2,7,45,38.0,184.5,1.05,14.6,204.5,134.74,112.24
2018,5,2,8,0,59.0,216.0,0.9,15.3,248.0,154.47,128.2
2018,5,2,8,15,163.5,239.5,0.85,16.1,339.0,177.37,134.68
2018,5,2,8,30,268.0,263.0,0.8,16.9,430.0,215.59,157.66
2018,5,2,8,45,537.0,195.5,0.7,17.7,561.5,243.73,167.92
2018,5,2,9,0,806.0,128.0,0.6,18.5,693.0,309.27,211.82
2018,5,2,9,15,834.5,124.0,0.6,19.25,738.0,368.26,260.9
2018,5,2,9,30,863.0,120.0,0.6,20.0,783.0,432.33,312.86
2018,5,2,9,45,876.5,119.0,0.55,20.75,818.0,490.12,358.48
2018,5,2,10,0,890.0,118.0,0.5,21.5,853.0,547.71,401.99
2018,5,2,10,15,896.5,119.5,0.65,22.05,880.5,602.9,444.3
2018,5,2,10,30,903.0,121.0,0.8,22.6,908.0,656.7,484.39
2018,5,2,10,45,908.0,121.0,0.9,23.1,928.0,706.69,520.34
2018,5,2,11,0,913.0,121.0,1.0,23.6,948.0,754.67,554.0
2018,5,2,11,15,916.5,121.5,1.25,23.85,961.0,799.75,586.79
2018,5,2,11,30,920.0,122.0,1.5,24.1,974.0,842.31,616.34
2018,5,2,11,45,922.0,121.5,1.7,24.35,979.0,880.08,642.05
2018,5,2,12,0,924.0,121.0,1.9,24.6,984.0,914.85,665.75
2018,5,2,12,15,924.5,120.0,2.05,24.65,981.0,944.68,686.23
2018,5,2,12,30,925.0,119.0,2.2,24.7,978.0,971.1,704.59
2018,5,2,12,45,924.0,117.5,2.4,24.75,967.0,992.07,720.04
2018,5,2,13,0,923.0,116.0,2.6,24.8,956.0,1009.29,733.18
2018,5,2,13,15,918.0,116.0,2.7,24.75,937.0,1020.25,741.73
2018,5,2,13,30,913.0,116.0,2.8,24.7,918.0,1027.27,747.92
2018,5,2,13,45,906.5,115.0,2.95,24.6,891.5,1027.84,750.71
2018,5,2,14,0,900.0,114.0,3.1,24.5,865.0,1024.46,751.07
2018,5,2,14,15,891.0,112.5,3.2,24.3,832.0,1014.18,746.9
2018,5,2,14,30,882.0,111.0,3.3,24.1,799.0,1000.11,740.35
2018,5,2,14,45,870.5,109.5,3.35,23.9,760.0,979.96,729.42
2018,5,2,15,0,859.0,108.0,3.4,23.7,721.0,956.39,716.24
2018,5,2,15,15,844.5,105.0,3.4,23.7,676.5,935.76,704.17
2018,5,2,15,30,830.0,102.0,3.4,23.7,632.0,901.03,682.43
2018,5,2,15,45,810.0,99.0,3.4,23.1,583.5,858.66,656.84
2018,5,2,16,0,790.0,96.0,3.4,22.5,535.0,814.13,629.3
2018,5,2,16,15,764.0,92.0,3.4,22.0,483.0,761.64,595.21
2018,5,2,16,30,738.0,88.0,3.4,21.5,431.0,708.06,559.53
2018,5,2,16,45,702.5,83.0,3.35,21.05,378.0,649.33,518.7
2018,5,2,17,0,667.0,78.0,3.3,20.6,325.0,587.55,473.83
2018,5,2,17,15,617.5,72.0,3.15,19.85,272.5,516.39,419.21
2018,5,2,17,30,568.0,66.0,3.0,19.1,220.0,448.06,364.62
2018,5,2,17,45,495.0,58.0,2.8,18.35,171.0,367.69,298.05
2018,5,2,18,0,422.0,50.0,2.6,17.6,122.0,293.61,234.3
2018,5,2,18,15,310.5,39.0,2.4,16.9,82.0,206.39,157.82
2018,5,2,18,30,199.0,28.0,2.2,16.2,42.0,127.37,63.75
2018,5,2,18,45,104.0,15.0,2.0,15.45,22.0,47.02,0.0
2018,5,2,19,0,9.0,2.0,1.8,14.7,2.0,0.0,0.0
2018,5,2,19,15,4.5,1.0,1.65,14.4,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
