Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,3,5,15,25.0,5.5,1.75,11.75,7.0,4.69,0.0
2018,5,3,5,30,50.0,11.0,1.8,12.0,14.0,8.52,0.0
2018,5,3,5,45,166.5,25.5,1.9,12.2,49.0,19.69,10.89
2018,5,3,6,0,283.0,40.0,2.0,12.4,84.0,30.75,21.5
2018,5,3,6,15,220.5,40.5,1.9,12.75,82.5,30.51,21.68
2018,5,3,6,30,158.0,41.0,1.8,13.1,81.0,30.06,21.44
2018,5,3,6,45,79.0,55.0,1.75,13.4,75.0,44.44,34.36
2018,5,3,7,0,0.0,69.0,1.7,13.7,69.0,57.21,45.66
2018,5,3,7,15,4.5,83.0,1.6,14.3,85.0,68.4,55.32
2018,5,3,7,30,9.0,97.0,1.5,14.9,101.0,79.5,64.73
2018,5,3,7,45,5.0,118.5,1.45,15.5,121.0,95.91,78.58
2018,5,3,8,0,1.0,140.0,1.4,16.1,141.0,112.04,91.95
2018,5,3,8,15,5.0,170.0,1.4,16.85,173.5,135.23,105.99
2018,5,3,8,30,9.0,200.0,1.4,17.6,206.0,159.29,124.41
2018,5,3,8,45,21.5,222.0,1.4,18.4,237.0,180.2,139.71
2018,5,3,9,0,34.0,244.0,1.4,19.2,268.0,197.42,152.1
2018,5,3,9,15,43.0,266.0,1.5,19.85,298.0,221.33,170.08
2018,5,3,9,30,52.0,288.0,1.6,20.5,328.0,246.78,189.15
2018,5,3,9,45,47.5,307.0,1.7,21.2,345.0,265.48,203.02
2018,5,3,10,0,43.0,326.0,1.8,21.9,362.0,284.01,216.54
2018,5,3,10,15,99.5,371.0,1.85,22.45,457.0,356.57,270.59
2018,5,3,10,30,156.0,416.0,1.9,23.0,552.0,437.79,329.88
2018,5,3,10,45,439.0,317.5,1.95,23.6,713.0,564.78,424.45
2018,5,3,11,0,722.0,219.0,2.0,24.2,874.0,710.39,529.51
2018,5,3,11,15,821.0,171.5,2.05,24.6,926.0,777.1,576.34
2018,5,3,11,30,920.0,124.0,2.1,25.0,978.0,843.14,620.72
2018,5,3,11,45,921.5,123.5,2.15,25.4,982.5,880.45,644.05
2018,5,3,12,0,923.0,123.0,2.2,25.8,987.0,914.74,665.51
2018,5,3,12,15,924.5,121.5,2.25,26.05,984.5,944.95,684.63
2018,5,3,12,30,926.0,120.0,2.3,26.3,982.0,971.79,701.59
2018,5,3,12,45,926.5,117.5,2.35,26.55,971.0,993.22,715.12
2018,5,3,13,0,927.0,115.0,2.4,26.8,960.0,1010.9,726.38
2018,5,3,13,15,923.5,114.0,2.45,26.85,941.5,1022.33,734.38
2018,5,3,13,30,920.0,113.0,2.5,26.9,923.0,1029.81,740.06
2018,5,3,13,45,915.0,111.0,2.55,27.0,896.5,1030.79,741.64
2018,5,3,14,0,910.0,109.0,2.6,27.1,870.0,1027.77,740.87
2018,5,3,14,15,902.0,107.0,2.7,27.05,837.0,1017.83,736.75
2018,5,3,14,30,894.0,105.0,2.8,27.0,804.0,1004.04,730.27
2018,5,3,14,45,884.0,102.5,2.85,26.95,765.0,984.03,719.36
2018,5,3,15,0,874.0,100.0,2.9,26.9,726.0,960.49,706.19
2018,5,3,15,15,859.5,98.0,2.9,26.9,681.5,929.94,687.84
2018,5,3,15,30,845.0,96.0,2.9,26.9,637.0,906.32,674.1
2018,5,3,15,45,826.5,93.0,2.95,26.45,588.5,864.93,649.7
2018,5,3,16,0,808.0,90.0,3.0,26.0,540.0,821.26,623.4
2018,5,3,16,15,782.5,86.5,3.0,25.6,488.5,769.26,590.24
2018,5,3,16,30,757.0,83.0,3.0,25.2,437.0,716.11,555.52
2018,5,3,16,45,722.5,79.0,3.0,24.75,384.0,654.86,513.99
2018,5,3,17,0,688.0,75.0,3.0,24.3,331.0,597.54,473.78
2018,5,3,17,15,639.0,69.5,2.7,23.35,278.0,526.49,420.2
2018,5,3,17,30,590.0,64.0,2.4,22.4,225.0,458.2,366.64
2018,5,3,17,45,457.0,59.0,2.1,21.45,167.5,346.95,277.14
2018,5,3,18,0,324.0,54.0,1.8,20.5,110.0,245.29,193.13
2018,5,3,18,15,229.5,40.0,1.65,19.65,73.0,169.48,128.01
2018,5,3,18,30,135.0,26.0,1.5,18.8,36.0,99.96,52.58
2018,5,3,18,45,73.5,14.0,1.4,17.95,19.0,36.06,0.0
2018,5,3,19,0,12.0,2.0,1.3,17.1,2.0,0.0,0.0
2018,5,3,19,15,6.0,1.0,1.3,16.7,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,5,4,5,15,70.5,12.0,0.45,13.55,16.0,10.24,0.0
2018,5,4,5,30,141.0,24.0,0.5,14.2,32.0,18.65,0.0
2018,5,4,5,45,221.0,38.0,0.55,14.8,65.5,29.27,18.91
2018,5,4,6,0,301.0,52.0,0.6,15.4,99.0,39.67,29.06
2018,5,4,6,15,274.5,70.5,0.65,15.95,126.0,52.46,40.74
2018,5,4,6,30,248.0,89.0,0.7,16.5,153.0,66.43,53.19
2018,5,4,6,45,292.0,105.5,0.75,17.05,197.5,77.84,63.12
2018,5,4,7,0,336.0,122.0,0.8,17.6,242.0,85.53,69.58
2018,5,4,7,15,378.0,136.5,0.75,18.35,291.5,94.04,76.5
2018,5,4,7,30,420.0,151.0,0.7,19.1,341.0,102.17,82.94
2018,5,4,7,45,440.0,167.0,0.65,19.85,387.0,110.55,89.46
2018,5,4,8,0,460.0,183.0,0.6,20.6,433.0,118.45,95.46
2018,5,4,8,15,483.0,194.0,0.65,21.55,478.0,159.28,107.14
2018,5,4,8,30,506.0,205.0,0.7,22.5,523.0,206.08,136.81
2018,5,4,8,45,520.5,216.5,0.7,23.5,564.0,254.39,172.89
2018,5,4,9,0,535.0,228.0,0.7,24.5,605.0,304.39,212.05
2018,5,4,9,15,488.5,261.5,0.75,25.25,621.0,351.42,250.92
2018,5,4,9,30,442.0,295.0,0.8,26.0,637.0,393.08,284.37
2018,5,4,9,45,500.0,290.5,0.85,26.75,693.0,448.5,325.25
2018,5,4,10,0,558.0,286.0,0.9,27.5,749.0,509.41,369.25
2018,5,4,10,15,620.5,265.0,1.0,27.9,795.5,564.46,409.48
2018,5,4,10,30,683.0,244.0,1.1,28.3,842.0,624.72,452.7
2018,5,4,10,45,773.0,196.5,1.25,28.75,888.0,682.72,494.65
2018,5,4,11,0,863.0,149.0,1.4,29.2,934.0,740.56,536.16
2018,5,4,11,15,767.5,209.0,1.4,29.4,914.0,772.4,555.26
2018,5,4,11,30,672.0,269.0,1.4,29.6,894.0,785.85,562.06
2018,5,4,11,45,573.5,325.5,1.45,29.85,860.5,785.54,560.07
2018,5,4,12,0,475.0,382.0,1.5,30.1,827.0,777.22,552.64
2018,5,4,12,15,496.5,368.5,1.55,30.1,832.5,806.62,573.16
2018,5,4,12,30,518.0,355.0,1.6,30.1,838.0,834.44,592.24
2018,5,4,12,45,479.0,367.5,1.65,30.15,810.0,827.67,587.57
2018,5,4,13,0,440.0,380.0,1.7,30.2,782.0,817.1,580.74
2018,5,4,13,15,549.0,321.0,1.75,30.1,812.0,878.98,624.88
2018,5,4,13,30,658.0,262.0,1.8,30.0,842.0,942.4,668.83
2018,5,4,13,45,735.5,210.0,1.85,29.9,841.0,975.69,691.66
2018,5,4,14,0,813.0,158.0,1.9,29.8,840.0,994.65,704.95
2018,5,4,14,15,796.5,158.0,1.95,29.6,804.5,979.01,697.13
2018,5,4,14,30,780.0,158.0,2.0,29.4,769.0,959.85,687.47
2018,5,4,14,45,813.5,134.0,2.05,29.2,743.5,960.66,690.6
2018,5,4,15,0,847.0,110.0,2.1,29.0,718.0,944.39,682.72
2018,5,4,15,15,832.0,107.0,2.1,29.0,673.5,923.6,671.06
2018,5,4,15,30,817.0,104.0,2.1,29.0,629.0,888.76,650.25
2018,5,4,15,45,791.5,101.0,2.35,28.25,577.5,841.92,625.32
2018,5,4,16,0,766.0,98.0,2.6,27.5,526.0,793.31,598.08
2018,5,4,16,15,729.0,93.0,2.7,26.85,469.5,731.52,559.3
2018,5,4,16,30,692.0,88.0,2.8,26.2,413.0,673.09,521.69
2018,5,4,16,45,663.5,84.0,2.95,25.55,365.5,619.18,486.21
2018,5,4,17,0,635.0,80.0,3.1,24.9,318.0,565.38,448.56
2018,5,4,17,15,593.5,75.0,3.0,23.85,270.0,502.28,401.47
2018,5,4,17,30,552.0,70.0,2.9,22.8,222.0,441.19,353.86
2018,5,4,17,45,479.0,61.5,2.8,21.75,173.0,361.16,289.13
2018,5,4,18,0,406.0,53.0,2.7,20.7,124.0,287.42,227.05
2018,5,4,18,15,299.0,41.0,2.6,19.85,84.0,200.96,152.8
2018,5,4,18,30,192.0,29.0,2.5,19.0,44.0,126.44,71.83
2018,5,4,18,45,100.5,15.5,2.35,18.15,23.0,46.11,0.0
2018,5,4,19,0,9.0,2.0,2.2,17.3,2.0,0.0,0.0
2018,5,4,19,15,4.5,1.0,2.1,16.9,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.55,14.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,0.85,14.2,5.0,4.27,0.0
2018,5,5,5,30,0.0,10.0,0.9,14.5,10.0,8.22,0.0
2018,5,5,5,45,6.0,20.0,0.95,14.85,21.0,16.93,8.65
2018,5,5,6,0,12.0,30.0,1.0,15.2,32.0,25.3,16.56
2018,5,5,6,15,6.0,38.5,0.95,15.65,39.5,31.85,22.64
2018,5,5,6,30,0.0,47.0,0.9,16.1,47.0,38.87,29.0
2018,5,5,6,45,21.0,81.0,0.9,16.55,88.5,64.5,51.61
2018,5,5,7,0,42.0,115.0,0.9,17.0,130.0,88.42,72.29
2018,5,5,7,15,85.5,152.5,0.8,17.45,189.5,113.58,93.59
2018,5,5,7,30,129.0,190.0,0.7,17.9,249.0,132.37,108.99
2018,5,5,7,45,164.0,213.0,0.65,18.4,297.0,146.41,120.11
2018,5,5,8,0,199.0,236.0,0.6,18.9,345.0,160.02,130.69
2018,5,5,8,15,238.5,254.0,0.6,19.3,396.0,183.83,135.22
2018,5,5,8,30,278.0,272.0,0.6,19.7,447.0,222.42,160.42
2018,5,5,8,45,338.0,277.0,0.65,20.1,505.5,262.17,188.22
2018,5,5,9,0,398.0,282.0,0.7,20.5,564.0,308.9,223.08
2018,5,5,9,15,379.5,304.0,0.7,21.1,585.0,348.51,255.09
2018,5,5,9,30,361.0,326.0,0.7,21.7,606.0,386.03,284.7
2018,5,5,9,45,432.0,316.5,0.65,22.25,665.5,436.65,321.85
2018,5,5,10,0,503.0,307.0,0.6,22.8,725.0,497.04,365.36
2018,5,5,10,15,507.0,319.5,0.7,23.75,752.5,543.32,398.52
2018,5,5,10,30,511.0,332.0,0.8,24.7,780.0,589.28,430.61
2018,5,5,10,45,504.5,343.5,0.9,25.6,794.5,627.09,456.33
2018,5,5,11,0,498.0,355.0,1.0,26.5,809.0,663.27,480.33
2018,5,5,11,15,476.5,369.5,1.25,27.15,808.5,688.99,498.47
2018,5,5,11,30,455.0,384.0,1.5,27.8,808.0,711.78,514.28
2018,5,5,11,45,388.5,412.5,1.75,28.45,775.5,699.87,505.82
2018,5,5,12,0,322.0,441.0,2.0,29.1,743.0,689.04,497.7
2018,5,5,12,15,373.5,420.0,2.1,29.25,769.5,732.8,528.97
2018,5,5,12,30,425.0,399.0,2.2,29.4,796.0,787.89,566.89
2018,5,5,12,45,382.5,406.0,2.25,29.55,760.0,759.55,547.45
2018,5,5,13,0,340.0,413.0,2.3,29.7,724.0,738.82,533.33
2018,5,5,13,15,350.0,402.0,2.4,29.65,716.5,748.23,541.35
2018,5,5,13,30,360.0,391.0,2.5,29.6,709.0,755.75,547.95
2018,5,5,13,45,353.0,380.0,2.55,29.5,684.5,744.53,541.58
2018,5,5,14,0,346.0,369.0,2.6,29.4,660.0,731.22,533.94
2018,5,5,14,15,299.5,353.5,2.75,28.85,598.5,672.25,495.7
2018,5,5,14,30,253.0,338.0,2.9,28.3,537.0,611.86,455.67
2018,5,5,14,45,289.5,321.5,3.0,27.75,538.5,630.11,472.19
2018,5,5,15,0,326.0,305.0,3.1,27.2,540.0,645.79,486.59
2018,5,5,15,15,319.5,280.5,3.1,27.2,499.0,609.46,462.06
2018,5,5,15,30,313.0,256.0,3.1,27.2,458.0,571.6,436.46
2018,5,5,15,45,284.5,242.0,3.5,25.45,415.0,524.67,406.86
2018,5,5,16,0,256.0,228.0,3.9,23.7,372.0,478.12,376.19
2018,5,5,16,15,215.5,204.5,3.95,22.8,317.5,394.63,314.36
2018,5,5,16,30,175.0,181.0,4.0,21.9,263.0,330.75,265.82
2018,5,5,16,45,138.5,156.0,4.05,21.0,216.0,270.44,218.79
2018,5,5,17,0,102.0,131.0,4.1,20.1,169.0,212.49,172.39
2018,5,5,17,15,69.0,104.0,3.95,19.3,128.0,145.68,117.54
2018,5,5,17,30,36.0,77.0,3.8,18.5,87.0,94.55,74.57
2018,5,5,17,45,21.5,58.5,3.65,17.7,64.0,66.43,50.62
2018,5,5,18,0,7.0,40.0,3.5,16.9,41.0,36.58,25.06
2018,5,5,18,15,4.5,28.5,3.4,16.35,29.0,25.54,15.28
2018,5,5,18,30,2.0,17.0,3.3,15.8,17.0,14.79,4.21
2018,5,5,18,45,1.5,9.0,3.15,15.2,9.0,8.17,0.0
2018,5,5,19,0,1.0,1.0,3.0,14.6,1.0,0.0,0.0
2018,5,5,19,15,0.5,0.5,2.9,14.35,0.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,2.1,10.85,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,2.1,10.9,1.0,0.0,0.0
2018,5,6,5,15,52.5,12.5,2.15,11.1,16.0,10.67,0.0
2018,5,6,5,30,101.0,24.0,2.2,11.3,31.0,18.87,3.18
2018,5,6,5,45,183.5,38.0,2.25,11.55,63.5,29.1,19.28
2018,5,6,6,0,266.0,52.0,2.3,11.8,96.0,39.45,29.35
2018,5,6,6,15,364.5,64.5,2.3,12.3,147.5,48.62,37.94
2018,5,6,6,30,463.0,77.0,2.3,12.8,199.0,59.71,48.03
2018,5,6,6,45,560.5,81.0,2.3,13.25,261.5,61.66,49.74
2018,5,6,7,0,658.0,85.0,2.3,13.7,324.0,63.88,51.55
2018,5,6,7,15,696.5,89.5,2.3,14.45,377.5,65.95,53.09
2018,5,6,7,30,735.0,94.0,2.3,15.2,431.0,67.99,54.54
2018,5,6,7,45,763.5,98.0,2.3,15.9,484.0,76.06,61.23
2018,5,6,8,0,792.0,102.0,2.3,16.6,537.0,77.67,62.22
2018,5,6,8,15,813.0,105.5,2.2,17.4,587.0,131.74,75.99
2018,5,6,8,30,834.0,109.0,2.1,18.2,637.0,191.88,114.59
2018,5,6,8,45,850.5,111.0,2.0,19.0,682.5,252.25,162.39
2018,5,6,9,0,867.0,113.0,1.9,19.8,728.0,314.01,214.59
2018,5,6,9,15,836.5,133.0,1.9,20.55,753.5,375.26,268.06
2018,5,6,9,30,806.0,153.0,1.9,21.3,779.0,432.1,316.47
2018,5,6,9,45,851.5,138.5,1.9,22.05,825.5,491.33,364.04
2018,5,6,10,0,897.0,124.0,1.9,22.8,872.0,554.3,412.98
2018,5,6,10,15,909.0,122.5,2.05,23.3,901.5,610.3,456.52
2018,5,6,10,30,921.0,121.0,2.2,23.8,931.0,665.37,498.14
2018,5,6,10,45,908.5,132.0,2.3,24.3,946.0,713.18,532.97
2018,5,6,11,0,896.0,143.0,2.4,24.8,961.0,757.46,564.35
2018,5,6,11,15,911.0,136.0,2.6,25.05,977.0,804.27,598.4
2018,5,6,11,30,926.0,129.0,2.8,25.3,993.0,849.28,628.88
2018,5,6,11,45,736.5,237.0,2.95,25.5,926.5,840.93,621.47
2018,5,6,12,0,547.0,345.0,3.1,25.7,860.0,804.72,593.38
2018,5,6,12,15,491.5,369.0,3.15,25.75,830.5,800.63,590.14
2018,5,6,12,30,436.0,393.0,3.2,25.8,801.0,791.62,583.19
2018,5,6,12,45,462.0,379.5,3.3,25.85,807.0,820.64,604.48
2018,5,6,13,0,488.0,366.0,3.4,25.9,813.0,847.88,624.3
2018,5,6,13,15,413.5,383.5,3.35,25.7,757.0,804.77,593.94
2018,5,6,13,30,339.0,401.0,3.3,25.5,701.0,744.29,552.0
2018,5,6,13,45,282.5,383.0,3.3,25.3,628.0,677.17,505.86
2018,5,6,14,0,226.0,365.0,3.3,25.1,555.0,607.62,457.09
2018,5,6,14,15,120.0,298.0,3.25,24.75,398.5,417.3,318.5
2018,5,6,14,30,14.0,231.0,3.2,24.4,242.0,214.42,163.36
2018,5,6,14,45,49.5,255.5,3.1,24.05,291.5,288.72,222.72
2018,5,6,15,0,85.0,280.0,3.0,23.7,341.0,349.39,270.49
2018,5,6,15,15,81.5,272.5,3.0,23.7,328.0,339.2,263.05
2018,5,6,15,30,78.0,265.0,3.0,23.7,315.0,329.02,255.88
2018,5,6,15,45,149.5,231.0,2.95,22.85,318.0,373.69,294.06
2018,5,6,16,0,221.0,197.0,2.9,22.0,321.0,412.17,327.21
2018,5,6,16,15,207.0,191.5,2.95,21.45,299.0,388.88,310.31
2018,5,6,16,30,193.0,186.0,3.0,20.9,277.0,350.08,281.45
2018,5,6,16,45,193.0,155.0,3.0,20.35,237.0,309.28,250.85
2018,5,6,17,0,193.0,124.0,3.0,19.8,197.0,281.19,229.44
2018,5,6,17,15,145.0,101.5,2.9,19.3,151.5,203.49,166.14
2018,5,6,17,30,97.0,79.0,2.8,18.8,106.0,143.38,115.9
2018,5,6,17,45,94.0,65.0,2.75,18.25,86.5,122.7,98.15
2018,5,6,18,0,91.0,51.0,2.7,17.7,67.0,102.13,79.8
2018,5,6,18,15,62.5,39.5,2.45,17.2,49.0,73.88,54.49
2018,5,6,18,30,34.0,28.0,2.2,16.7,31.0,48.66,27.57
2018,5,6,18,45,18.0,15.0,2.0,16.2,16.5,18.66,0.0
2018,5,6,19,0,2.0,2.0,1.8,15.7,2.0,0.0,0.0
2018,5,6,19,15,1.0,1.0,1.65,15.35,1.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,7,4,45,3.0,1.0,2.1,11.45,1.0,0.0,0.0
2018,5,7,5,0,6.0,2.0,2.2,11.5,2.0,0.0,0.0
2018,5,7,5,15,92.5,15.5,2.25,11.95,21.5,13.23,0.0
2018,5,7,5,30,179.0,29.0,2.3,12.4,41.0,22.52,6.56
2018,5,7,5,45,297.0,40.5,2.4,12.9,81.0,31.35,21.18
2018,5,7,6,0,415.0,52.0,2.5,13.4,121.0,42.2,31.6
2018,5,7,6,15,494.0,60.0,2.5,14.05,171.0,47.67,36.84
2018,5,7,6,30,573.0,68.0,2.5,14.7,221.0,53.12,41.81
2018,5,7,6,45,625.0,74.5,2.5,15.35,274.5,57.1,45.28
2018,5,7,7,0,677.0,81.0,2.5,16.0,328.0,61.01,48.55
2018,5,7,7,15,714.5,85.5,2.5,16.85,382.5,63.23,50.18
2018,5,7,7,30,752.0,90.0,2.5,17.7,437.0,71.46,57.0
2018,5,7,7,45,779.5,94.0,2.5,18.55,490.0,73.26,58.15
2018,5,7,8,0,807.0,98.0,2.5,19.4,543.0,74.98,59.21
2018,5,7,8,15,827.0,101.5,2.55,20.2,593.0,130.11,73.3
2018,5,7,8,30,847.0,105.0,2.6,21.0,643.0,190.88,112.08
2018,5,7,8,45,861.5,107.5,2.65,21.85,688.5,251.9,160.21
2018,5,7,9,0,876.0,110.0,2.7,22.7,734.0,319.36,216.7
2018,5,7,9,15,889.5,111.5,2.7,23.3,775.0,380.35,268.91
2018,5,7,9,30,903.0,113.0,2.7,23.9,816.0,441.67,320.53
2018,5,7,9,45,913.0,113.5,2.75,24.5,850.5,500.76,369.17
2018,5,7,10,0,923.0,114.0,2.8,25.1,885.0,559.22,415.71
2018,5,7,10,15,928.5,115.0,2.85,25.6,912.0,614.72,458.68
2018,5,7,10,30,934.0,116.0,2.9,26.1,939.0,668.63,499.08
2018,5,7,10,45,939.0,116.5,2.9,26.6,959.5,720.02,536.23
2018,5,7,11,0,944.0,117.0,2.9,27.1,980.0,769.34,570.8
2018,5,7,11,15,946.5,117.5,2.95,27.45,992.5,814.52,601.63
2018,5,7,11,30,949.0,118.0,3.0,27.8,1005.0,857.04,629.01
2018,5,7,11,45,950.5,118.0,3.05,28.1,1010.0,895.46,653.57
2018,5,7,12,0,952.0,118.0,3.1,28.4,1015.0,930.81,675.98
2018,5,7,12,15,947.5,119.5,3.15,28.5,1010.0,958.96,694.18
2018,5,7,12,30,943.0,121.0,3.2,28.6,1005.0,983.45,710.06
2018,5,7,12,45,930.5,126.5,3.3,28.7,990.0,1000.44,721.57
2018,5,7,13,0,918.0,132.0,3.4,28.8,975.0,1013.42,730.65
2018,5,7,13,15,919.0,128.0,3.45,28.8,957.5,1026.4,739.8
2018,5,7,13,30,920.0,124.0,3.5,28.8,940.0,1035.43,746.54
2018,5,7,13,45,914.0,122.0,3.55,28.75,913.0,1035.58,747.88
2018,5,7,14,0,908.0,120.0,3.6,28.7,886.0,1031.72,746.86
2018,5,7,14,15,899.5,118.5,3.65,28.55,853.0,1021.99,742.48
2018,5,7,14,30,891.0,117.0,3.7,28.4,820.0,1008.45,735.75
2018,5,7,14,45,879.5,115.0,3.7,28.3,780.5,987.79,723.97
2018,5,7,15,0,868.0,113.0,3.7,28.2,741.0,963.67,709.99
2018,5,7,15,15,853.5,110.0,3.7,28.2,696.0,943.11,698.13
2018,5,7,15,30,839.0,107.0,3.7,28.2,651.0,908.34,676.67
2018,5,7,15,45,819.5,104.0,3.7,27.6,602.0,866.38,651.78
2018,5,7,16,0,800.0,101.0,3.7,27.0,553.0,822.2,624.95
2018,5,7,16,15,774.5,97.0,3.65,26.5,501.0,770.04,591.46
2018,5,7,16,30,749.0,93.0,3.6,26.0,449.0,716.72,556.42
2018,5,7,16,45,712.0,88.0,3.55,25.5,394.5,656.96,515.75
2018,5,7,17,0,675.0,83.0,3.5,25.0,340.0,594.02,470.64
2018,5,7,17,15,630.0,77.0,3.25,24.0,288.0,525.78,419.54
2018,5,7,17,30,585.0,71.0,3.0,23.0,236.0,459.85,368.14
2018,5,7,17,45,513.0,63.0,2.7,22.0,186.0,379.56,303.2
2018,5,7,18,0,441.0,55.0,2.4,21.0,136.0,305.29,240.81
2018,5,7,18,15,329.0,44.0,2.25,20.05,93.5,217.11,165.85
2018,5,7,18,30,217.0,33.0,2.1,19.1,51.0,142.24,91.01
2018,5,7,18,45,117.0,18.5,1.9,18.15,27.5,53.78,0.0
2018,5,7,19,0,17.0,4.0,1.7,17.2,4.0,0.0,0.0
2018,5,7,19,15,8.5,2.0,1.75,16.85,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,1.15,11.85,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,1.2,12.1,2.0,0.0,0.0
2018,5,8,5,15,112.0,15.5,1.5,12.65,23.0,13.23,0.0
2018,5,8,5,30,214.0,29.0,1.8,13.2,44.0,22.58,7.9
2018,5,8,5,45,329.0,40.0,2.1,13.75,85.0,32.97,22.59
2018,5,8,6,0,444.0,51.0,2.4,14.3,126.0,41.37,30.79
2018,5,8,6,15,465.0,60.0,2.55,14.7,163.0,47.39,36.51
2018,5,8,6,30,486.0,69.0,2.7,15.1,200.0,53.14,41.77
2018,5,8,6,45,512.0,81.5,2.85,15.55,246.0,61.39,49.03
2018,5,8,7,0,538.0,94.0,3.0,16.0,292.0,69.18,55.74
2018,5,8,7,15,562.5,102.5,3.1,16.6,337.5,73.56,59.28
2018,5,8,7,30,587.0,111.0,3.2,17.2,383.0,77.68,62.52
2018,5,8,7,45,620.5,119.5,3.25,17.8,436.5,81.65,65.58
2018,5,8,8,0,654.0,128.0,3.3,18.4,490.0,85.38,68.39
2018,5,8,8,15,728.0,119.5,3.25,19.05,556.5,128.56,75.63
2018,5,8,8,30,802.0,111.0,3.2,19.7,623.0,188.96,113.16
2018,5,8,8,45,832.5,108.5,3.2,20.35,672.5,246.7,158.46
2018,5,8,9,0,863.0,106.0,3.2,21.0,722.0,313.0,214.03
2018,5,8,9,15,753.0,158.0,3.1,21.25,717.0,361.88,260.68
2018,5,8,9,30,643.0,210.0,3.0,21.5,712.0,407.58,302.28
2018,5,8,9,45,475.5,296.0,2.9,21.75,676.0,439.89,331.26
2018,5,8,10,0,308.0,382.0,2.8,22.0,640.0,454.36,343.79
2018,5,8,10,15,356.5,377.0,2.8,22.15,685.0,501.65,379.73
2018,5,8,10,30,405.0,372.0,2.8,22.3,730.0,553.5,418.5
2018,5,8,10,45,427.0,374.5,2.75,22.45,759.0,598.23,451.19
2018,5,8,11,0,449.0,377.0,2.7,22.6,788.0,643.98,484.07
2018,5,8,11,15,510.5,341.0,2.7,22.95,814.5,688.44,516.42
2018,5,8,11,30,572.0,305.0,2.7,23.3,841.0,734.35,549.47
2018,5,8,11,45,682.0,252.5,2.7,23.65,894.5,807.49,601.59
2018,5,8,12,0,792.0,200.0,2.7,24.0,948.0,876.19,649.15
2018,5,8,12,15,573.0,306.5,2.7,24.25,846.5,814.37,602.29
2018,5,8,12,30,354.0,413.0,2.7,24.5,745.0,722.52,534.42
2018,5,8,12,45,253.5,434.0,2.75,24.75,670.5,663.05,491.54
2018,5,8,13,0,153.0,455.0,2.8,25.0,596.0,583.25,433.44
2018,5,8,13,15,270.5,416.0,2.9,25.1,659.0,682.4,507.35
2018,5,8,13,30,388.0,377.0,3.0,25.2,722.0,766.14,568.57
2018,5,8,13,45,391.0,365.0,3.1,25.3,704.0,763.7,567.53
2018,5,8,14,0,394.0,353.0,3.2,25.4,686.0,759.07,565.65
2018,5,8,14,15,308.5,360.5,3.35,25.35,615.0,685.72,514.14
2018,5,8,14,30,223.0,368.0,3.5,25.3,544.0,592.23,447.64
2018,5,8,14,45,354.0,304.5,3.7,25.25,568.5,671.54,510.39
2018,5,8,15,0,485.0,241.0,3.9,25.2,593.0,745.58,567.88
2018,5,8,15,15,471.0,235.0,3.9,25.2,559.5,718.58,549.3
2018,5,8,15,30,457.0,229.0,3.9,25.2,526.0,689.92,530.02
2018,5,8,15,45,447.5,210.5,4.15,24.6,483.0,650.47,505.03
2018,5,8,16,0,438.0,192.0,4.4,24.0,440.0,609.44,478.22
2018,5,8,16,15,560.5,144.5,4.35,23.6,431.5,651.01,513.84
2018,5,8,16,30,683.0,97.0,4.3,23.2,423.0,672.67,532.96
2018,5,8,16,45,617.0,95.5,4.25,22.8,364.0,594.36,475.88
2018,5,8,17,0,551.0,94.0,4.2,22.4,305.0,519.18,418.8
2018,5,8,17,15,564.5,79.0,3.85,21.85,267.0,484.54,392.26
2018,5,8,17,30,578.0,64.0,3.5,21.3,229.0,446.74,361.59
2018,5,8,17,45,493.0,58.0,3.15,20.75,178.5,362.36,291.92
2018,5,8,18,0,408.0,52.0,2.8,20.2,128.0,285.43,226.53
2018,5,8,18,15,297.5,41.0,2.45,19.55,87.0,197.47,151.4
2018,5,8,18,30,187.0,30.0,2.1,18.9,46.0,126.78,82.82
2018,5,8,18,45,103.5,17.0,1.75,18.25,25.0,48.04,0.0
2018,5,8,19,0,20.0,4.0,1.4,17.6,4.0,0.0,0.0
2018,5,8,19,15,10.0,2.0,1.35,17.3,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,1.9,13.25,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,1.9,13.3,2.0,0.0,0.0
2018,5,9,5,15,108.0,15.0,2.1,13.65,22.5,12.8,0.0
2018,5,9,5,30,206.0,28.0,2.3,14.0,43.0,21.79,8.4
2018,5,9,5,45,319.5,38.5,2.5,14.3,83.5,31.49,21.35
2018,5,9,6,0,433.0,49.0,2.7,14.6,124.0,39.49,29.13
2018,5,9,6,15,292.0,51.0,2.75,15.05,109.0,38.38,28.5
2018,5,9,6,30,151.0,53.0,2.8,15.5,94.0,40.99,30.93
2018,5,9,6,45,103.5,82.5,2.9,15.95,113.5,64.23,51.47
2018,5,9,7,0,56.0,112.0,3.0,16.4,133.0,86.9,71.18
2018,5,9,7,15,138.0,136.5,3.0,17.1,198.0,100.69,82.75
2018,5,9,7,30,220.0,161.0,3.0,17.8,263.0,110.94,91.06
2018,5,9,7,45,473.5,136.5,3.0,18.5,389.5,91.54,73.85
2018,5,9,8,0,727.0,112.0,3.0,19.2,516.0,76.0,60.1
2018,5,9,8,15,798.0,101.5,3.05,19.95,581.5,128.11,72.61
2018,5,9,8,30,869.0,91.0,3.1,20.7,647.0,191.5,111.84
2018,5,9,8,45,884.0,92.5,3.15,21.4,692.5,252.14,159.95
2018,5,9,9,0,899.0,94.0,3.2,22.1,738.0,313.79,212.5
2018,5,9,9,15,910.0,96.0,3.3,22.6,778.5,375.26,265.94
2018,5,9,9,30,921.0,98.0,3.4,23.1,819.0,436.78,318.65
2018,5,9,9,45,929.5,99.0,3.5,23.65,853.0,496.19,368.38
2018,5,9,10,0,938.0,100.0,3.6,24.2,887.0,554.82,415.91
2018,5,9,10,15,943.5,101.0,3.7,24.55,914.0,610.74,460.26
2018,5,9,10,30,949.0,102.0,3.8,24.9,941.0,665.06,502.09
2018,5,9,10,45,952.5,102.5,3.9,25.25,960.5,715.82,540.21
2018,5,9,11,0,956.0,103.0,4.0,25.6,980.0,764.34,575.76
2018,5,9,11,15,958.0,103.5,4.05,25.75,992.5,809.31,607.32
2018,5,9,11,30,960.0,104.0,4.1,25.9,1005.0,851.53,635.68
2018,5,9,11,45,960.5,104.0,4.2,26.1,1009.0,889.17,660.84
2018,5,9,12,0,961.0,104.0,4.3,26.3,1013.0,923.63,683.77
2018,5,9,12,15,956.5,106.0,4.35,26.4,1008.0,952.19,702.74
2018,5,9,12,30,952.0,108.0,4.4,26.5,1003.0,977.07,719.29
2018,5,9,12,45,946.5,109.5,4.45,26.55,990.5,996.79,732.63
2018,5,9,13,0,941.0,111.0,4.5,26.6,978.0,1012.64,743.52
2018,5,9,13,15,937.0,110.0,4.5,26.55,959.0,1023.53,751.3
2018,5,9,13,30,933.0,109.0,4.5,26.5,940.0,1030.43,756.6
2018,5,9,13,45,926.5,107.5,4.5,26.45,912.5,1030.37,757.47
2018,5,9,14,0,920.0,106.0,4.5,26.4,885.0,1026.28,755.87
2018,5,9,14,15,912.5,104.0,4.5,26.2,852.0,1016.73,751.25
2018,5,9,14,30,905.0,102.0,4.5,26.0,819.0,1003.33,744.2
2018,5,9,14,45,895.0,100.0,4.55,25.8,780.0,983.76,733.37
2018,5,9,15,0,885.0,98.0,4.6,25.6,741.0,960.67,720.42
2018,5,9,15,15,871.0,96.0,4.6,25.6,697.0,930.5,701.63
2018,5,9,15,30,857.0,94.0,4.6,25.6,653.0,897.35,680.75
2018,5,9,15,45,838.5,91.0,4.7,24.8,604.0,865.43,663.39
2018,5,9,16,0,820.0,88.0,4.8,24.0,555.0,821.69,637.17
2018,5,9,16,15,794.5,85.0,4.8,23.45,503.0,770.25,603.57
2018,5,9,16,30,769.0,82.0,4.8,22.9,451.0,717.65,568.37
2018,5,9,16,45,736.0,78.0,4.75,22.3,398.0,657.53,526.47
2018,5,9,17,0,703.0,74.0,4.7,21.7,345.0,597.61,483.17
2018,5,9,17,15,656.5,69.5,4.6,20.9,292.5,532.3,432.89
2018,5,9,17,30,610.0,65.0,4.5,20.1,240.0,466.42,380.24
2018,5,9,17,45,540.5,58.0,4.35,19.3,189.5,387.84,315.2
2018,5,9,18,0,471.0,51.0,4.2,18.5,139.0,315.13,252.69
2018,5,9,18,15,362.0,41.0,3.95,17.75,96.5,228.32,177.29
2018,5,9,18,30,253.0,31.0,3.7,17.0,54.0,153.36,103.8
2018,5,9,18,45,138.0,18.0,3.45,16.25,29.5,59.98,0.0
2018,5,9,19,0,23.0,5.0,3.2,15.5,5.0,4.27,0.0
2018,5,9,19,15,11.5,2.5,3.15,15.15,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,3.0,12.1,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,3.1,12.1,2.0,0.0,0.0
2018,5,10,5,15,87.0,16.5,3.1,12.3,23.0,14.08,0.0
2018,5,10,5,30,168.0,31.0,3.1,12.5,44.0,23.99,10.78
2018,5,10,5,45,281.0,43.5,3.1,12.65,84.5,33.5,23.31
2018,5,10,6,0,394.0,56.0,3.1,12.8,125.0,45.27,34.49
2018,5,10,6,15,432.0,66.5,3.1,13.1,165.5,52.42,41.27
2018,5,10,6,30,470.0,77.0,3.1,13.4,206.0,59.28,47.55
2018,5,10,6,45,445.5,94.0,3.05,13.65,237.0,68.42,55.66
2018,5,10,7,0,421.0,111.0,3.0,13.9,268.0,78.61,64.54
2018,5,10,7,15,460.0,125.5,3.0,14.4,320.5,87.32,71.89
2018,5,10,7,30,499.0,140.0,3.0,14.9,373.0,95.65,78.77
2018,5,10,7,45,531.5,151.0,3.0,15.35,425.0,101.32,83.28
2018,5,10,8,0,564.0,162.0,3.0,15.8,477.0,106.7,87.48
2018,5,10,8,15,638.0,155.0,3.0,16.45,541.0,145.59,93.24
2018,5,10,8,30,712.0,148.0,3.0,17.1,605.0,195.76,123.56
2018,5,10,8,45,781.5,132.5,3.0,17.75,666.5,253.76,167.57
2018,5,10,9,0,851.0,117.0,3.0,18.4,728.0,312.11,215.62
2018,5,10,9,15,857.0,122.5,3.1,19.1,766.5,372.91,268.71
2018,5,10,9,30,863.0,128.0,3.2,19.8,805.0,433.4,320.64
2018,5,10,9,45,863.5,134.5,3.3,20.55,836.5,491.7,369.39
2018,5,10,10,0,864.0,141.0,3.4,21.3,868.0,548.63,415.41
2018,5,10,10,15,869.0,143.5,3.55,21.85,894.5,601.59,457.46
2018,5,10,10,30,874.0,146.0,3.7,22.4,921.0,653.37,497.36
2018,5,10,10,45,851.0,163.5,3.85,22.9,931.5,702.27,533.65
2018,5,10,11,0,828.0,181.0,4.0,23.4,942.0,743.85,563.75
2018,5,10,11,15,746.5,234.5,4.1,23.7,927.5,772.76,583.11
2018,5,10,11,30,665.0,288.0,4.2,24.0,913.0,789.96,593.71
2018,5,10,11,45,612.0,320.5,4.3,24.3,897.5,804.67,602.97
2018,5,10,12,0,559.0,353.0,4.4,24.6,882.0,817.89,610.8
2018,5,10,12,15,540.5,361.0,4.4,24.8,871.5,832.74,620.52
2018,5,10,12,30,522.0,369.0,4.4,25.0,861.0,844.37,627.94
2018,5,10,12,45,643.0,294.5,4.4,25.2,893.0,907.24,674.3
2018,5,10,13,0,764.0,220.0,4.4,25.4,925.0,970.13,718.7
2018,5,10,13,15,688.0,257.5,4.4,25.5,883.0,948.47,703.26
2018,5,10,13,30,612.0,295.0,4.4,25.6,841.0,920.36,682.85
2018,5,10,13,45,635.0,271.5,4.45,25.65,823.5,929.11,690.76
2018,5,10,14,0,658.0,248.0,4.5,25.7,806.0,934.0,695.95
2018,5,10,14,15,687.5,220.5,4.55,25.4,784.0,937.16,700.86
2018,5,10,14,30,717.0,193.0,4.6,25.1,762.0,935.58,702.16
2018,5,10,14,45,749.5,166.0,4.7,24.85,735.0,932.33,702.73
2018,5,10,15,0,782.0,139.0,4.8,24.6,708.0,917.8,695.63
2018,5,10,15,15,793.5,126.5,4.8,24.6,674.0,901.75,686.19
2018,5,10,15,30,805.0,114.0,4.8,24.6,640.0,881.55,673.92
2018,5,10,15,45,789.5,109.0,4.85,23.5,593.0,841.9,651.07
2018,5,10,16,0,774.0,104.0,4.9,22.4,546.0,799.91,626.07
2018,5,10,16,15,752.5,99.5,4.85,21.8,496.5,751.52,594.02
2018,5,10,16,30,731.0,95.0,4.8,21.2,447.0,705.65,563.22
2018,5,10,16,45,698.0,89.5,4.75,20.55,394.5,645.33,520.78
2018,5,10,17,0,665.0,84.0,4.7,19.9,342.0,585.4,476.4
2018,5,10,17,15,607.0,78.5,4.55,19.15,287.0,510.02,417.64
2018,5,10,17,30,549.0,73.0,4.4,18.4,232.0,438.21,359.7
2018,5,10,17,45,468.0,63.0,4.2,17.6,179.5,352.98,288.9
2018,5,10,18,0,387.0,53.0,4.0,16.8,127.0,275.11,222.19
2018,5,10,18,15,294.0,43.0,3.9,16.15,89.0,197.35,154.24
2018,5,10,18,30,201.0,33.0,3.8,15.5,51.0,135.23,93.36
2018,5,10,18,45,109.0,19.0,3.65,14.85,28.0,66.0,0.0
2018,5,10,19,0,17.0,5.0,3.5,14.2,5.0,8.81,0.0
2018,5,10,19,15,8.5,2.5,3.55,14.0,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,4,45,6.0,2.0,2.1,11.75,2.0,0.0,0.0
2018,5,11,5,0,12.0,4.0,2.1,11.8,4.0,0.0,0.0
2018,5,11,5,15,78.5,16.5,2.05,12.15,22.5,14.08,0.0
2018,5,11,5,30,145.0,29.0,2.0,12.5,41.0,22.4,10.37
2018,5,11,5,45,240.5,41.0,2.0,12.9,77.0,31.46,21.62
2018,5,11,6,0,336.0,53.0,2.0,13.3,113.0,40.42,30.19
2018,5,11,6,15,367.5,67.0,2.0,13.9,152.5,50.29,39.27
2018,5,11,6,30,399.0,81.0,2.0,14.5,192.0,59.78,47.8
2018,5,11,6,45,406.0,99.5,1.95,15.05,232.5,71.76,58.3
2018,5,11,7,0,413.0,118.0,1.9,15.6,273.0,83.14,68.05
2018,5,11,7,15,428.5,135.5,1.9,16.35,317.5,93.38,76.56
2018,5,11,7,30,444.0,153.0,1.9,17.1,362.0,103.07,84.43
2018,5,11,7,45,496.0,159.0,1.95,17.8,417.0,105.65,86.1
2018,5,11,8,0,548.0,165.0,2.0,18.5,472.0,108.15,87.7
2018,5,11,8,15,581.0,169.0,2.0,19.2,520.0,150.82,98.18
2018,5,11,8,30,614.0,173.0,2.0,19.9,568.0,199.22,128.87
2018,5,11,8,45,609.0,190.0,2.05,20.6,605.0,253.16,171.66
2018,5,11,9,0,604.0,207.0,2.1,21.3,642.0,306.38,216.05
2018,5,11,9,15,695.0,180.5,2.15,21.85,707.0,358.37,257.5
2018,5,11,9,30,786.0,154.0,2.2,22.4,772.0,423.21,309.31
2018,5,11,9,45,783.5,165.0,2.3,23.0,803.0,479.36,355.24
2018,5,11,10,0,781.0,176.0,2.4,23.6,834.0,534.0,398.53
2018,5,11,10,15,690.5,235.5,2.55,24.05,831.0,575.91,431.03
2018,5,11,10,30,600.0,295.0,2.7,24.5,828.0,608.57,455.17
2018,5,11,10,45,563.5,326.0,2.85,24.95,835.0,647.32,482.99
2018,5,11,11,0,527.0,357.0,3.0,25.4,842.0,680.22,505.86
2018,5,11,11,15,565.0,341.0,3.15,25.65,867.5,726.24,539.26
2018,5,11,11,30,603.0,325.0,3.3,25.9,893.0,772.86,572.64
2018,5,11,11,45,726.0,247.5,3.45,26.15,934.0,835.92,619.18
2018,5,11,12,0,849.0,170.0,3.6,26.4,975.0,894.89,660.82
2018,5,11,12,15,883.0,148.0,3.75,26.45,983.0,922.1,679.36
2018,5,11,12,30,917.0,126.0,3.9,26.5,991.0,959.31,704.82
2018,5,11,12,45,917.5,124.5,4.0,26.6,981.5,981.29,719.69
2018,5,11,13,0,918.0,123.0,4.1,26.7,972.0,999.65,732.36
2018,5,11,13,15,917.0,121.0,4.2,26.6,954.5,1012.34,742.0
2018,5,11,13,30,916.0,119.0,4.3,26.5,937.0,1021.16,749.27
2018,5,11,13,45,913.5,117.0,4.35,26.4,913.0,1024.58,752.86
2018,5,11,14,0,911.0,115.0,4.4,26.3,889.0,1024.05,754.03
2018,5,11,14,15,905.0,113.0,4.45,26.1,857.5,1016.17,750.77
2018,5,11,14,30,899.0,111.0,4.5,25.9,826.0,1004.45,745.11
2018,5,11,14,45,891.5,108.0,4.55,25.65,788.0,986.46,735.48
2018,5,11,15,0,884.0,105.0,4.6,25.4,750.0,964.86,723.67
2018,5,11,15,15,870.5,102.5,4.6,25.4,706.0,934.77,704.94
2018,5,11,15,30,857.0,100.0,4.6,25.4,662.0,911.43,690.86
2018,5,11,15,45,840.5,96.5,4.65,24.75,613.5,871.26,667.03
2018,5,11,16,0,824.0,93.0,4.7,24.1,565.0,828.67,641.11
2018,5,11,16,15,801.0,89.5,4.65,23.65,513.5,778.65,608.19
2018,5,11,16,30,778.0,86.0,4.6,23.2,462.0,727.26,573.65
2018,5,11,16,45,745.0,81.5,4.55,22.75,408.0,666.3,531.13
2018,5,11,17,0,712.0,77.0,4.5,22.3,354.0,608.73,489.47
2018,5,11,17,15,666.5,72.0,4.3,21.6,301.0,540.14,436.73
2018,5,11,17,30,621.0,67.0,4.1,20.9,248.0,473.87,384.06
2018,5,11,17,45,554.0,59.5,3.85,20.15,197.0,395.68,319.83
2018,5,11,18,0,487.0,52.0,3.6,19.4,146.0,323.08,257.89
2018,5,11,18,15,382.0,43.0,3.4,18.6,103.0,238.3,184.75
2018,5,11,18,30,277.0,34.0,3.2,17.8,60.0,164.31,114.35
2018,5,11,18,45,154.5,20.0,3.05,17.0,33.0,82.18,0.0
2018,5,11,19,0,32.0,6.0,2.9,16.2,6.0,13.64,0.0
2018,5,11,19,15,16.0,3.0,2.8,15.75,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,12,4,45,8.0,2.0,2.15,12.05,2.0,0.0,0.0
2018,5,12,5,0,16.0,4.0,2.3,12.2,4.0,0.0,0.0
2018,5,12,5,15,111.0,18.0,2.45,12.75,26.5,15.36,0.0
2018,5,12,5,30,206.0,32.0,2.6,13.3,49.0,24.81,12.63
2018,5,12,5,45,313.5,43.5,2.8,13.8,90.0,33.59,23.41
2018,5,12,6,0,421.0,55.0,3.0,14.3,131.0,44.32,33.51
2018,5,12,6,15,494.0,64.0,3.0,14.9,181.0,50.54,39.33
2018,5,12,6,30,567.0,73.0,3.0,15.5,231.0,56.64,44.82
2018,5,12,6,45,617.0,78.5,3.0,16.1,283.5,59.69,47.42
2018,5,12,7,0,667.0,84.0,3.0,16.7,336.0,62.73,49.89
2018,5,12,7,15,704.0,89.0,2.9,17.35,390.0,65.2,51.77
2018,5,12,7,30,741.0,94.0,2.8,18.0,444.0,67.6,53.53
2018,5,12,7,45,769.5,96.5,2.7,18.65,496.0,74.54,59.18
2018,5,12,8,0,798.0,99.0,2.6,19.3,548.0,75.14,59.33
2018,5,12,8,15,818.0,102.0,2.55,19.9,597.0,130.07,73.38
2018,5,12,8,30,838.0,105.0,2.5,20.5,646.0,189.48,111.44
2018,5,12,8,45,854.0,107.0,2.4,21.15,691.5,249.43,158.77
2018,5,12,9,0,870.0,109.0,2.3,21.8,737.0,316.21,214.69
2018,5,12,9,15,881.0,111.5,2.35,22.2,777.0,376.25,266.42
2018,5,12,9,30,892.0,114.0,2.4,22.6,817.0,436.35,317.48
2018,5,12,9,45,900.0,116.0,2.45,22.95,851.0,494.58,365.89
2018,5,12,10,0,908.0,118.0,2.5,23.3,885.0,552.03,412.18
2018,5,12,10,15,914.0,119.5,2.55,23.6,912.0,606.98,455.24
2018,5,12,10,30,920.0,121.0,2.6,23.9,939.0,660.45,495.88
2018,5,12,10,45,924.0,122.0,2.7,24.15,959.0,710.54,533.3
2018,5,12,11,0,928.0,123.0,2.8,24.4,979.0,758.52,568.34
2018,5,12,11,15,929.0,123.5,2.85,24.6,990.0,801.59,598.85
2018,5,12,11,30,930.0,124.0,2.9,24.8,1001.0,841.95,625.53
2018,5,12,11,45,930.0,125.0,3.0,24.95,1005.5,879.07,650.32
2018,5,12,12,0,930.0,126.0,3.1,25.1,1010.0,913.15,673.01
2018,5,12,12,15,926.5,127.5,3.2,25.2,1005.5,941.41,691.95
2018,5,12,12,30,923.0,129.0,3.3,25.3,1001.0,966.18,708.67
2018,5,12,12,45,916.5,130.0,3.35,25.4,987.5,984.12,720.62
2018,5,12,13,0,910.0,131.0,3.4,25.5,974.0,998.26,730.21
2018,5,12,13,15,904.5,131.5,3.5,25.45,955.0,1009.04,738.55
2018,5,12,13,30,899.0,132.0,3.6,25.4,936.0,1015.98,744.53
2018,5,12,13,45,890.5,130.5,3.7,25.4,908.0,1014.17,744.78
2018,5,12,14,0,882.0,129.0,3.8,25.4,880.0,1008.47,742.65
2018,5,12,14,15,872.5,128.0,3.85,25.2,847.0,998.51,738.07
2018,5,12,14,30,863.0,127.0,3.9,25.0,814.0,984.88,731.16
2018,5,12,14,45,849.0,125.0,3.9,24.85,774.0,974.35,726.0
2018,5,12,15,0,835.0,123.0,3.9,24.7,734.0,948.13,710.3
2018,5,12,15,15,820.0,120.0,3.9,24.7,690.0,916.74,690.74
2018,5,12,15,30,805.0,117.0,3.9,24.7,646.0,882.48,669.13
2018,5,12,15,45,783.0,114.0,3.9,24.15,597.0,839.44,642.6
2018,5,12,16,0,761.0,111.0,3.9,23.6,548.0,794.42,614.25
2018,5,12,16,15,732.5,107.0,3.85,23.2,496.5,745.83,582.22
2018,5,12,16,30,704.0,103.0,3.8,22.8,445.0,692.11,545.8
2018,5,12,16,45,667.0,98.0,3.7,22.4,392.5,630.58,502.31
2018,5,12,17,0,630.0,93.0,3.6,22.0,340.0,569.78,457.09
2018,5,12,17,15,581.5,86.5,3.35,21.35,288.5,501.0,404.24
2018,5,12,17,30,533.0,80.0,3.1,20.7,237.0,434.88,351.7
2018,5,12,17,45,464.0,70.5,2.8,20.1,187.5,357.55,288.27
2018,5,12,18,0,395.0,61.0,2.5,19.5,138.0,283.4,225.64
2018,5,12,18,15,296.5,49.0,2.25,18.7,97.0,205.04,158.59
2018,5,12,18,30,198.0,37.0,2.0,17.9,56.0,138.14,96.8
2018,5,12,18,45,110.0,22.0,1.75,17.15,31.5,70.5,0.0
2018,5,12,19,0,22.0,7.0,1.5,16.4,7.0,11.82,0.0
2018,5,12,19,15,11.0,3.5,1.5,16.05,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
