Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,20,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,23,4,45,13.5,4.0,1.65,12.3,4.0,0.0,0.0
2018,5,23,5,0,27.0,8.0,1.7,12.4,8.0,6.83,0.0
2018,5,23,5,15,118.5,23.5,1.7,12.65,34.5,18.23,0.0
2018,5,23,5,30,210.0,39.0,1.7,12.9,61.0,30.0,19.52
2018,5,23,5,45,274.5,49.5,1.75,13.15,95.0,37.74,27.54
2018,5,23,6,0,339.0,60.0,1.8,13.4,129.0,45.32,34.76
2018,5,23,6,15,171.5,70.0,1.75,13.8,105.0,53.05,41.87
2018,5,23,6,30,4.0,80.0,1.7,14.2,81.0,64.7,52.25
2018,5,23,6,45,6.5,101.5,1.65,14.65,104.0,81.08,66.57
2018,5,23,7,0,9.0,123.0,1.6,15.1,127.0,97.25,80.43
2018,5,23,7,15,12.5,141.5,1.6,15.8,147.5,111.22,92.05
2018,5,23,7,30,16.0,160.0,1.6,16.5,168.0,125.07,103.35
2018,5,23,7,45,12.0,165.0,1.6,17.25,171.5,129.58,106.49
2018,5,23,8,0,8.0,170.0,1.6,18.0,175.0,133.92,109.49
2018,5,23,8,15,7.0,170.5,1.7,18.65,175.0,136.28,105.77
2018,5,23,8,30,6.0,171.0,1.8,19.3,175.0,138.22,106.72
2018,5,23,8,45,7.5,177.0,1.9,19.95,182.5,144.4,111.05
2018,5,23,9,0,9.0,183.0,2.0,20.6,190.0,150.71,115.5
2018,5,23,9,15,9.0,188.5,2.15,21.15,195.5,156.3,119.51
2018,5,23,9,30,9.0,194.0,2.3,21.7,201.0,161.87,123.48
2018,5,23,9,45,12.5,213.0,2.4,22.3,223.5,179.61,136.86
2018,5,23,10,0,16.0,232.0,2.5,22.9,246.0,197.92,150.55
2018,5,23,10,15,20.5,257.0,2.65,23.3,275.5,220.83,167.84
2018,5,23,10,30,25.0,282.0,2.8,23.7,305.0,246.69,187.24
2018,5,23,10,45,27.0,303.0,2.9,24.1,328.0,268.68,203.51
2018,5,23,11,0,29.0,324.0,3.0,24.5,351.0,291.31,220.16
2018,5,23,11,15,36.0,343.0,3.05,24.75,377.0,316.56,238.87
2018,5,23,11,30,43.0,362.0,3.1,25.0,403.0,342.78,258.18
2018,5,23,11,45,94.0,371.5,3.2,25.3,462.0,405.23,305.24
2018,5,23,12,0,145.0,381.0,3.3,25.6,521.0,464.48,349.34
2018,5,23,12,15,422.0,300.0,3.35,25.7,704.5,661.42,496.77
2018,5,23,12,30,699.0,219.0,3.4,25.8,888.0,853.65,634.27
2018,5,23,12,45,803.0,168.5,3.4,25.95,929.0,914.08,673.53
2018,5,23,13,0,907.0,118.0,3.4,26.1,970.0,969.18,709.52
2018,5,23,13,15,904.0,116.5,3.4,26.15,951.5,980.16,716.64
2018,5,23,13,30,901.0,115.0,3.4,26.2,933.0,987.35,721.74
2018,5,23,13,45,896.5,113.5,3.45,26.2,908.5,989.28,724.04
2018,5,23,14,0,892.0,112.0,3.5,26.2,884.0,987.38,724.0
2018,5,23,14,15,885.0,109.5,3.45,26.05,852.0,978.26,719.09
2018,5,23,14,30,878.0,107.0,3.4,25.9,820.0,965.41,711.88
2018,5,23,14,45,868.5,105.0,3.4,25.8,783.0,947.13,701.37
2018,5,23,15,0,859.0,103.0,3.4,25.7,746.0,925.45,688.66
2018,5,23,15,15,846.0,101.0,3.4,25.7,703.5,897.34,671.36
2018,5,23,15,30,833.0,99.0,3.4,25.7,661.0,866.35,652.06
2018,5,23,15,45,817.0,95.5,3.35,25.2,614.5,837.22,634.93
2018,5,23,16,0,801.0,92.0,3.3,24.7,568.0,796.47,609.46
2018,5,23,16,15,780.5,88.5,3.3,24.25,519.0,750.05,579.73
2018,5,23,16,30,760.0,85.0,3.3,23.8,470.0,702.19,548.37
2018,5,23,16,45,731.0,81.5,3.35,23.4,419.0,647.0,510.91
2018,5,23,17,0,702.0,78.0,3.4,23.0,368.0,591.68,471.4
2018,5,23,17,15,661.5,73.0,3.4,22.3,316.5,530.33,425.48
2018,5,23,17,30,621.0,68.0,3.4,21.6,265.0,468.23,377.2
2018,5,23,17,45,563.0,61.5,3.4,20.95,215.5,397.14,319.77
2018,5,23,18,0,505.0,55.0,3.4,20.3,166.0,330.62,263.84
2018,5,23,18,15,417.0,47.0,3.25,19.5,122.5,254.4,198.67
2018,5,23,18,30,329.0,39.0,3.1,18.7,79.0,186.97,139.07
2018,5,23,18,45,206.5,26.5,3.0,17.9,47.5,110.02,58.47
2018,5,23,19,0,84.0,14.0,2.9,17.1,16.0,33.97,0.0
2018,5,23,19,15,42.0,7.0,2.8,16.6,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,24,4,45,21.0,4.5,1.25,11.95,5.0,0.0,0.0
2018,5,24,5,0,42.0,9.0,1.4,12.1,10.0,7.68,0.0
2018,5,24,5,15,87.0,17.0,1.45,12.45,24.5,13.18,0.0
2018,5,24,5,30,132.0,25.0,1.5,12.8,39.0,19.2,10.55
2018,5,24,5,45,66.0,28.0,1.6,13.2,35.0,22.23,13.96
2018,5,24,6,0,0.0,31.0,1.7,13.6,31.0,25.57,17.2
2018,5,24,6,15,0.0,40.5,1.7,14.15,40.5,33.46,24.37
2018,5,24,6,30,0.0,50.0,1.7,14.7,50.0,41.36,31.42
2018,5,24,6,45,0.0,71.0,1.75,15.2,71.0,58.71,46.72
2018,5,24,7,0,0.0,92.0,1.8,15.7,92.0,75.03,60.85
2018,5,24,7,15,0.5,99.0,1.85,16.35,99.0,80.83,65.53
2018,5,24,7,30,1.0,106.0,1.9,17.0,106.0,86.57,70.1
2018,5,24,7,45,0.5,111.5,1.95,17.65,111.5,91.11,73.57
2018,5,24,8,0,0.0,117.0,2.0,18.3,117.0,95.6,76.96
2018,5,24,8,15,0.0,121.0,2.05,18.9,121.0,99.13,75.97
2018,5,24,8,30,0.0,125.0,2.1,19.5,125.0,102.62,78.39
2018,5,24,8,45,1.0,144.0,2.2,20.1,144.5,117.95,90.25
2018,5,24,9,0,2.0,163.0,2.3,20.7,164.0,133.51,102.16
2018,5,24,9,15,3.0,167.0,2.4,21.2,169.0,137.64,104.99
2018,5,24,9,30,4.0,171.0,2.5,21.7,174.0,141.86,107.92
2018,5,24,9,45,7.0,197.0,2.55,22.2,203.0,164.56,125.3
2018,5,24,10,0,10.0,223.0,2.6,22.7,232.0,187.8,142.91
2018,5,24,10,15,11.5,239.5,2.65,23.1,250.0,203.19,154.39
2018,5,24,10,30,13.0,256.0,2.7,23.5,268.0,218.91,166.06
2018,5,24,10,45,17.0,283.5,2.75,23.9,299.5,245.51,185.97
2018,5,24,11,0,21.0,311.0,2.8,24.3,331.0,272.82,206.21
2018,5,24,11,15,20.5,311.5,2.85,24.5,331.0,275.13,207.68
2018,5,24,11,30,20.0,312.0,2.9,24.7,331.0,277.27,209.11
2018,5,24,11,45,15.5,274.0,2.95,24.85,289.0,243.37,183.44
2018,5,24,12,0,11.0,236.0,3.0,25.0,247.0,208.55,156.97
2018,5,24,12,15,11.5,236.5,3.0,24.95,247.5,210.32,158.47
2018,5,24,12,30,12.0,237.0,3.0,24.9,248.0,212.03,159.87
2018,5,24,12,45,22.5,299.0,3.05,24.85,320.0,287.59,217.38
2018,5,24,13,0,33.0,361.0,3.1,24.8,392.0,357.56,269.66
2018,5,24,13,15,52.0,386.0,3.2,24.45,434.0,402.47,303.82
2018,5,24,13,30,71.0,411.0,3.3,24.1,476.0,448.44,338.71
2018,5,24,13,45,92.5,414.0,3.4,23.8,496.0,475.8,360.15
2018,5,24,14,0,114.0,417.0,3.5,23.5,516.0,521.16,394.63
2018,5,24,14,15,146.0,389.0,3.6,23.25,511.0,526.96,401.11
2018,5,24,14,30,178.0,361.0,3.7,23.0,506.0,531.18,406.71
2018,5,24,14,45,362.0,287.0,3.8,22.75,564.0,666.62,511.83
2018,5,24,15,0,546.0,213.0,3.9,22.5,622.0,765.97,588.96
2018,5,24,15,15,435.5,231.0,3.9,22.5,545.5,667.77,516.73
2018,5,24,15,30,325.0,249.0,3.9,22.5,469.0,560.89,437.63
2018,5,24,15,45,227.0,246.5,3.9,21.85,395.0,466.62,367.13
2018,5,24,16,0,129.0,244.0,3.9,21.2,321.0,360.07,285.05
2018,5,24,16,15,157.0,227.5,3.8,20.75,313.0,362.73,289.48
2018,5,24,16,30,185.0,211.0,3.7,20.3,305.0,362.86,291.47
2018,5,24,16,45,231.0,183.0,3.6,19.85,287.5,374.74,302.88
2018,5,24,17,0,277.0,155.0,3.5,19.4,270.0,366.42,298.17
2018,5,24,17,15,329.5,127.0,3.4,18.9,245.5,357.03,292.13
2018,5,24,17,30,382.0,99.0,3.3,18.4,221.0,354.88,290.64
2018,5,24,17,45,349.5,84.5,3.2,17.85,180.5,301.51,246.2
2018,5,24,18,0,317.0,70.0,3.1,17.3,140.0,250.69,202.61
2018,5,24,18,15,256.5,56.0,3.05,16.9,103.0,191.22,150.85
2018,5,24,18,30,196.0,42.0,3.0,16.5,66.0,138.3,103.7
2018,5,24,18,45,117.5,27.0,2.9,16.05,39.5,82.39,45.58
2018,5,24,19,0,39.0,12.0,2.8,15.6,13.0,20.47,0.0
2018,5,24,19,15,19.5,6.0,2.7,15.35,6.5,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,25,4,45,15.5,3.0,1.05,12.3,3.5,0.0,0.0
2018,5,25,5,0,31.0,6.0,1.1,12.4,7.0,5.12,0.0
2018,5,25,5,15,41.0,8.0,1.25,12.75,11.5,6.19,0.0
2018,5,25,5,30,51.0,10.0,1.4,13.1,16.0,7.66,0.83
2018,5,25,5,45,25.5,11.0,1.55,13.45,14.0,8.96,2.25
2018,5,25,6,0,0.0,12.0,1.7,13.8,12.0,9.86,3.17
2018,5,25,6,15,5.0,34.5,1.7,14.2,36.0,28.51,19.95
2018,5,25,6,30,10.0,57.0,1.7,14.6,60.0,47.28,36.72
2018,5,25,6,45,12.0,62.0,1.75,15.05,66.5,51.07,39.97
2018,5,25,7,0,14.0,67.0,1.8,15.5,73.0,55.06,43.31
2018,5,25,7,15,7.0,82.5,1.8,16.0,85.5,68.45,54.83
2018,5,25,7,30,0.0,98.0,1.8,16.5,98.0,80.55,65.03
2018,5,25,7,45,5.0,141.5,1.8,17.0,144.5,113.11,92.65
2018,5,25,8,0,10.0,185.0,1.8,17.5,191.0,144.23,118.48
2018,5,25,8,15,12.0,199.0,1.85,17.9,206.5,156.73,122.36
2018,5,25,8,30,14.0,213.0,1.9,18.3,222.0,169.65,131.9
2018,5,25,8,45,12.0,210.0,1.95,18.7,218.0,169.75,131.52
2018,5,25,9,0,10.0,207.0,2.0,19.1,214.0,169.12,130.67
2018,5,25,9,15,8.0,194.0,2.1,19.45,200.0,160.2,123.35
2018,5,25,9,30,6.0,181.0,2.2,19.8,186.0,150.5,115.44
2018,5,25,9,45,12.0,201.5,2.3,20.15,211.5,170.27,130.68
2018,5,25,10,0,18.0,222.0,2.4,20.5,237.0,188.98,144.99
2018,5,25,10,15,21.0,254.5,2.55,20.7,273.0,218.94,168.05
2018,5,25,10,30,24.0,287.0,2.7,20.9,309.0,249.84,191.62
2018,5,25,10,45,17.5,257.5,2.85,21.1,273.5,224.57,171.93
2018,5,25,11,0,11.0,228.0,3.0,21.3,238.0,197.49,150.84
2018,5,25,11,15,11.0,229.5,3.1,21.3,240.0,199.89,152.74
2018,5,25,11,30,11.0,231.0,3.2,21.3,242.0,202.25,154.55
2018,5,25,11,45,8.0,197.5,3.35,21.35,205.5,172.56,131.44
2018,5,25,12,0,5.0,164.0,3.5,21.4,169.0,142.3,107.77
2018,5,25,12,15,2.5,136.5,3.6,21.3,139.0,117.15,88.0
2018,5,25,12,30,0.0,109.0,3.7,21.2,109.0,91.73,67.87
2018,5,25,12,45,0.0,100.5,3.8,21.05,100.5,84.53,62.24
2018,5,25,13,0,0.0,92.0,3.9,20.9,92.0,77.31,56.56
2018,5,25,13,15,0.0,88.5,3.9,20.7,88.5,74.3,54.24
2018,5,25,13,30,0.0,85.0,3.9,20.5,85.0,71.27,51.91
2018,5,25,13,45,0.5,100.5,3.9,20.25,101.0,84.87,62.96
2018,5,25,14,0,1.0,116.0,3.9,20.0,117.0,98.57,74.1
2018,5,25,14,15,2.5,139.0,3.85,19.8,141.0,119.87,91.37
2018,5,25,14,30,4.0,162.0,3.8,19.6,165.0,141.49,108.89
2018,5,25,14,45,4.0,168.5,3.8,19.35,171.5,147.36,113.85
2018,5,25,15,0,4.0,175.0,3.8,19.1,178.0,153.36,118.99
2018,5,25,15,15,10.5,189.5,3.8,19.1,197.0,172.8,135.07
2018,5,25,15,30,17.0,204.0,3.8,19.1,216.0,192.5,151.35
2018,5,25,15,45,21.0,193.5,3.65,18.85,207.0,186.6,147.29
2018,5,25,16,0,25.0,183.0,3.5,18.6,198.0,191.98,152.31
2018,5,25,16,15,33.5,181.5,3.45,18.4,199.5,198.06,158.04
2018,5,25,16,30,42.0,180.0,3.4,18.2,201.0,203.9,163.57
2018,5,25,16,45,104.0,168.5,3.3,18.0,213.5,251.06,203.93
2018,5,25,17,0,166.0,157.0,3.2,17.8,226.0,278.71,227.96
2018,5,25,17,15,218.5,135.0,3.1,17.55,213.0,294.79,241.94
2018,5,25,17,30,271.0,113.0,3.0,17.3,200.0,291.73,239.8
2018,5,25,17,45,206.0,95.5,2.9,17.05,155.0,224.26,183.22
2018,5,25,18,0,141.0,78.0,2.8,16.8,110.0,162.99,131.09
2018,5,25,18,15,106.5,60.0,2.5,16.35,80.5,112.88,87.95
2018,5,25,18,30,72.0,42.0,2.2,15.9,51.0,75.25,54.93
2018,5,25,18,45,42.0,26.5,1.9,15.45,31.0,44.76,23.71
2018,5,25,19,0,12.0,11.0,1.6,15.0,11.0,12.54,0.0
2018,5,25,19,15,6.0,5.5,1.55,14.7,5.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,26,4,45,24.0,5.0,2.3,12.45,5.5,0.0,0.0
2018,5,26,5,0,48.0,10.0,2.4,12.5,11.0,8.54,0.0
2018,5,26,5,15,88.0,15.5,2.5,12.65,23.0,12.02,0.0
2018,5,26,5,30,128.0,21.0,2.6,12.8,35.0,16.17,8.06
2018,5,26,5,45,99.5,18.5,2.7,12.95,33.0,14.06,6.77
2018,5,26,6,0,71.0,16.0,2.8,13.1,31.0,11.94,5.04
2018,5,26,6,15,35.5,19.0,2.8,13.3,26.5,15.05,7.91
2018,5,26,6,30,0.0,22.0,2.8,13.5,22.0,18.12,10.69
2018,5,26,6,45,1.5,52.5,2.75,13.75,53.0,43.45,33.38
2018,5,26,7,0,3.0,83.0,2.7,14.0,84.0,68.36,55.38
2018,5,26,7,15,3.0,109.5,2.65,14.3,110.5,88.62,72.92
2018,5,26,7,30,3.0,136.0,2.6,14.6,137.0,108.41,89.8
2018,5,26,7,45,9.5,163.5,2.5,14.9,168.5,128.58,106.76
2018,5,26,8,0,16.0,191.0,2.4,15.2,200.0,148.38,123.15
2018,5,26,8,15,33.0,226.0,2.35,15.6,247.0,167.52,131.57
2018,5,26,8,30,50.0,261.0,2.3,16.0,294.0,197.79,154.12
2018,5,26,8,45,89.5,286.0,2.3,16.4,350.0,229.15,176.69
2018,5,26,9,0,129.0,311.0,2.3,16.8,406.0,259.25,198.76
2018,5,26,9,15,122.0,326.5,2.35,17.25,420.5,280.76,215.97
2018,5,26,9,30,115.0,342.0,2.4,17.7,435.0,301.56,232.42
2018,5,26,9,45,93.0,359.5,2.45,18.2,436.5,320.38,247.08
2018,5,26,10,0,71.0,377.0,2.5,18.7,438.0,332.16,255.85
2018,5,26,10,15,58.0,376.5,2.6,19.15,427.5,333.07,256.24
2018,5,26,10,30,45.0,376.0,2.7,19.6,417.0,332.21,255.14
2018,5,26,10,45,51.5,389.0,2.8,20.0,436.5,352.98,270.56
2018,5,26,11,0,58.0,402.0,2.9,20.4,456.0,374.53,286.42
2018,5,26,11,15,299.0,347.5,3.0,20.75,633.0,518.94,398.01
2018,5,26,11,30,540.0,293.0,3.1,21.1,810.0,682.11,519.29
2018,5,26,11,45,682.5,230.0,3.25,21.45,886.5,768.37,582.52
2018,5,26,12,0,825.0,167.0,3.4,21.8,963.0,853.79,643.48
2018,5,26,12,15,749.5,200.5,3.5,22.0,922.0,846.17,637.67
2018,5,26,12,30,674.0,234.0,3.6,22.2,881.0,841.87,633.98
2018,5,26,12,45,753.0,195.5,3.7,22.4,910.5,889.61,668.01
2018,5,26,13,0,832.0,157.0,3.8,22.6,940.0,944.93,705.66
2018,5,26,13,15,855.0,143.0,3.9,22.7,934.5,955.04,712.86
2018,5,26,13,30,878.0,129.0,4.0,22.8,929.0,975.41,727.44
2018,5,26,13,45,874.5,127.0,4.1,22.9,905.5,978.01,730.09
2018,5,26,14,0,871.0,125.0,4.2,23.0,882.0,976.87,730.46
2018,5,26,14,15,865.0,122.5,4.25,22.95,851.5,969.11,726.64
2018,5,26,14,30,859.0,120.0,4.3,22.9,821.0,957.7,720.49
2018,5,26,14,45,851.0,117.0,4.35,22.8,784.5,940.32,710.49
2018,5,26,15,0,843.0,114.0,4.4,22.7,748.0,919.54,698.22
2018,5,26,15,15,829.5,112.0,4.4,22.7,706.0,901.8,687.59
2018,5,26,15,30,816.0,110.0,4.4,22.7,664.0,870.54,667.49
2018,5,26,15,45,800.0,106.5,4.4,22.25,618.0,832.76,643.86
2018,5,26,16,0,784.0,103.0,4.4,21.8,572.0,792.69,618.29
2018,5,26,16,15,762.5,99.5,4.35,21.45,523.5,746.18,587.2
2018,5,26,16,30,741.0,96.0,4.3,21.1,475.0,698.3,554.58
2018,5,26,16,45,711.0,92.0,4.25,20.8,424.0,645.9,517.75
2018,5,26,17,0,681.0,88.0,4.2,20.5,373.0,590.39,476.25
2018,5,26,17,15,639.0,82.5,4.05,20.0,321.5,525.89,426.6
2018,5,26,17,30,597.0,77.0,3.9,19.5,270.0,463.35,376.87
2018,5,26,17,45,537.5,70.0,3.8,18.95,220.5,392.03,318.5
2018,5,26,18,0,478.0,63.0,3.7,18.4,171.0,325.32,261.93
2018,5,26,18,15,388.5,53.5,3.45,17.75,127.0,248.1,195.59
2018,5,26,18,30,299.0,44.0,3.2,17.1,83.0,179.2,135.07
2018,5,26,18,45,186.5,30.0,2.95,16.45,51.0,109.06,65.63
2018,5,26,19,0,74.0,16.0,2.7,15.8,19.0,33.06,0.0
2018,5,26,19,15,37.0,8.0,2.7,15.4,9.5,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,27,4,45,19.0,5.5,1.55,12.9,6.0,0.0,0.0
2018,5,27,5,0,38.0,11.0,1.5,13.0,12.0,9.39,0.0
2018,5,27,5,15,130.5,26.0,1.5,13.4,39.0,20.15,3.31
2018,5,27,5,30,223.0,41.0,1.5,13.8,66.0,31.51,21.02
2018,5,27,5,45,303.0,52.5,1.45,14.15,105.0,40.03,29.52
2018,5,27,6,0,383.0,64.0,1.4,14.5,144.0,48.43,37.4
2018,5,27,6,15,392.0,76.5,1.45,15.15,178.0,56.85,45.02
2018,5,27,6,30,401.0,89.0,1.5,15.8,212.0,64.9,52.09
2018,5,27,6,45,443.5,101.0,1.55,16.5,260.0,72.57,58.62
2018,5,27,7,0,486.0,113.0,1.6,17.2,308.0,79.96,64.74
2018,5,27,7,15,552.0,117.5,1.7,18.15,368.0,82.7,66.66
2018,5,27,7,30,618.0,122.0,1.8,19.1,428.0,84.17,67.43
2018,5,27,7,45,681.5,119.0,1.95,20.05,489.0,80.63,63.92
2018,5,27,8,0,745.0,116.0,2.1,21.0,550.0,77.58,60.87
2018,5,27,8,15,767.0,118.5,2.2,21.8,598.0,133.81,78.18
2018,5,27,8,30,789.0,121.0,2.3,22.6,646.0,188.9,112.06
2018,5,27,8,45,806.5,123.0,2.4,23.4,690.0,245.08,155.28
2018,5,27,9,0,824.0,125.0,2.5,24.2,734.0,302.79,203.12
2018,5,27,9,15,837.5,126.0,2.6,24.7,773.0,359.76,251.61
2018,5,27,9,30,851.0,127.0,2.7,25.2,812.0,420.58,302.43
2018,5,27,9,45,862.0,126.5,2.75,25.7,844.5,475.03,347.38
2018,5,27,10,0,873.0,126.0,2.8,26.2,877.0,529.05,390.67
2018,5,27,10,15,880.0,126.5,2.9,26.55,903.5,580.98,431.48
2018,5,27,10,30,887.0,127.0,3.0,26.9,930.0,631.62,470.16
2018,5,27,10,45,892.0,127.0,3.1,27.25,949.0,679.11,505.57
2018,5,27,11,0,897.0,127.0,3.2,27.6,968.0,724.7,538.77
2018,5,27,11,15,900.0,127.0,3.3,27.85,980.0,766.77,569.01
2018,5,27,11,30,903.0,127.0,3.4,28.1,992.0,806.44,596.05
2018,5,27,11,45,904.0,126.5,3.5,28.35,996.0,841.56,619.25
2018,5,27,12,0,905.0,126.0,3.6,28.6,1000.0,873.87,640.5
2018,5,27,12,15,904.5,126.0,3.7,28.7,997.0,902.35,659.55
2018,5,27,12,30,904.0,126.0,3.8,28.8,994.0,927.66,676.54
2018,5,27,12,45,902.5,124.5,3.9,28.9,983.0,947.39,689.9
2018,5,27,13,0,901.0,123.0,4.0,29.0,972.0,963.54,701.04
2018,5,27,13,15,897.0,121.5,4.1,29.0,953.5,973.68,708.63
2018,5,27,13,30,893.0,120.0,4.2,29.0,935.0,980.03,713.89
2018,5,27,13,45,887.5,119.0,4.25,28.95,910.0,981.64,716.05
2018,5,27,14,0,882.0,118.0,4.3,28.9,885.0,979.48,715.89
2018,5,27,14,15,875.0,116.0,4.3,28.8,854.0,971.15,711.66
2018,5,27,14,30,868.0,114.0,4.3,28.7,823.0,959.17,705.15
2018,5,27,14,45,858.5,112.5,4.3,28.6,786.5,941.8,695.16
2018,5,27,15,0,849.0,111.0,4.3,28.5,750.0,921.09,683.0
2018,5,27,15,15,835.5,108.5,4.3,28.5,707.5,892.49,665.24
2018,5,27,15,30,822.0,106.0,4.3,28.5,665.0,870.6,652.08
2018,5,27,15,45,805.5,103.0,4.2,28.15,619.0,832.86,628.35
2018,5,27,16,0,789.0,100.0,4.1,27.8,573.0,792.85,602.88
2018,5,27,16,15,768.0,96.0,4.0,27.5,524.0,746.09,572.18
2018,5,27,16,30,747.0,92.0,3.9,27.2,475.0,697.95,540.02
2018,5,27,16,45,717.5,88.0,3.75,26.9,424.0,642.53,501.76
2018,5,27,17,0,688.0,84.0,3.6,26.6,373.0,590.06,463.58
2018,5,27,17,15,648.0,78.5,3.3,25.95,322.0,526.66,416.06
2018,5,27,17,30,608.0,73.0,3.0,25.3,271.0,465.05,368.4
2018,5,27,17,45,547.0,67.0,2.65,24.6,221.5,393.68,311.47
2018,5,27,18,0,486.0,61.0,2.3,23.9,172.0,327.04,256.48
2018,5,27,18,15,369.0,52.5,2.05,22.9,124.5,238.61,183.72
2018,5,27,18,30,252.0,44.0,1.8,21.9,77.0,161.14,118.95
2018,5,27,18,45,155.5,29.5,1.5,20.85,47.0,98.74,59.53
2018,5,27,19,0,59.0,15.0,1.2,19.8,17.0,28.28,0.0
2018,5,27,19,15,29.5,7.5,1.2,19.45,8.5,6.4,0.0
2018,5,27,19,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,17.65,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,5,28,4,45,34.5,6.0,0.35,18.15,6.5,0.0,0.0
2018,5,28,5,0,69.0,12.0,0.3,18.4,13.0,10.24,0.0
2018,5,28,5,15,188.0,24.0,0.25,19.05,42.0,18.72,3.17
2018,5,28,5,30,307.0,36.0,0.2,19.7,71.0,29.56,18.97
2018,5,28,5,45,399.5,44.5,0.2,20.35,113.5,35.84,25.23
2018,5,28,6,0,492.0,53.0,0.2,21.0,156.0,42.08,30.97
2018,5,28,6,15,553.5,59.0,0.25,21.75,205.0,46.06,34.52
2018,5,28,6,30,615.0,65.0,0.3,22.5,254.0,50.02,37.88
2018,5,28,6,45,658.0,70.5,0.4,23.25,306.0,53.38,40.59
2018,5,28,7,0,701.0,76.0,0.5,24.0,358.0,61.79,47.51
2018,5,28,7,15,732.0,79.5,0.7,24.95,409.5,63.59,48.67
2018,5,28,7,30,763.0,83.0,0.9,25.9,461.0,65.36,49.78
2018,5,28,7,45,786.5,86.0,1.1,26.8,511.5,66.6,50.45
2018,5,28,8,0,810.0,89.0,1.3,27.7,562.0,67.78,51.06
2018,5,28,8,15,828.5,91.0,1.5,28.4,609.5,127.54,69.36
2018,5,28,8,30,847.0,93.0,1.7,29.1,657.0,184.62,103.36
2018,5,28,8,45,861.0,95.0,1.85,29.75,701.0,242.51,146.97
2018,5,28,9,0,875.0,97.0,2.0,30.4,745.0,301.31,194.91
2018,5,28,9,15,882.5,100.0,2.1,30.85,782.5,359.45,243.51
2018,5,28,9,30,890.0,103.0,2.2,31.3,820.0,417.29,291.31
2018,5,28,9,45,894.0,107.0,2.35,31.75,852.0,473.83,337.1
2018,5,28,10,0,898.0,111.0,2.5,32.2,884.0,529.23,380.67
2018,5,28,10,15,904.5,111.5,2.6,32.5,910.5,581.96,421.15
2018,5,28,10,30,911.0,112.0,2.7,32.8,937.0,633.31,459.45
2018,5,28,10,45,915.5,112.5,2.85,33.1,956.5,681.78,494.93
2018,5,28,11,0,920.0,113.0,3.0,33.4,976.0,728.26,528.2
2018,5,28,11,15,923.0,113.0,3.1,33.55,988.5,771.09,558.4
2018,5,28,11,30,926.0,113.0,3.2,33.7,1001.0,811.44,585.04
2018,5,28,11,45,927.0,113.0,3.25,33.85,1005.5,847.57,608.26
2018,5,28,12,0,928.0,113.0,3.3,34.0,1010.0,880.82,629.51
2018,5,28,12,15,926.0,114.0,3.4,34.05,1006.5,909.33,648.2
2018,5,28,12,30,924.0,115.0,3.5,34.1,1003.0,934.54,664.82
2018,5,28,12,45,919.5,116.5,3.6,34.15,992.0,954.48,678.14
2018,5,28,13,0,915.0,118.0,3.7,34.2,981.0,970.8,689.25
2018,5,28,13,15,912.0,116.5,3.8,34.15,963.0,982.0,697.51
2018,5,28,13,30,909.0,115.0,3.9,34.1,945.0,989.38,703.48
2018,5,28,13,45,903.5,114.0,3.95,34.05,920.0,991.03,705.64
2018,5,28,14,0,898.0,113.0,4.0,34.0,895.0,988.86,705.51
2018,5,28,14,15,891.0,111.0,4.05,33.8,863.5,980.45,701.95
2018,5,28,14,30,884.0,109.0,4.1,33.6,832.0,968.33,696.11
2018,5,28,14,45,874.0,107.0,4.15,33.4,794.5,949.77,686.16
2018,5,28,15,0,864.0,105.0,4.2,33.2,757.0,927.82,674.03
2018,5,28,15,15,851.5,102.5,4.2,33.2,714.5,899.83,657.09
2018,5,28,15,30,839.0,100.0,4.2,33.2,672.0,868.9,638.16
2018,5,28,15,45,822.0,97.5,4.1,32.65,625.5,840.15,621.59
2018,5,28,16,0,805.0,95.0,4.0,32.1,579.0,799.89,596.94
2018,5,28,16,15,783.5,91.5,3.95,31.7,529.5,752.87,567.12
2018,5,28,16,30,762.0,88.0,3.9,31.3,480.0,704.45,535.78
2018,5,28,16,45,731.0,84.5,3.8,30.95,428.5,648.03,497.78
2018,5,28,17,0,700.0,81.0,3.7,30.6,377.0,594.32,459.72
2018,5,28,17,15,663.5,76.0,3.35,29.8,326.5,533.31,414.9
2018,5,28,17,30,627.0,71.0,3.0,29.0,276.0,473.73,369.64
2018,5,28,17,45,571.5,64.5,2.65,28.25,226.5,403.95,314.88
2018,5,28,18,0,516.0,58.0,2.3,27.5,177.0,338.39,261.56
2018,5,28,18,15,432.0,50.0,2.05,26.4,132.5,263.46,200.04
2018,5,28,18,30,348.0,42.0,1.8,25.3,88.0,196.74,143.58
2018,5,28,18,45,228.0,29.5,1.55,24.2,54.5,122.34,74.73
2018,5,28,19,0,108.0,17.0,1.3,23.1,21.0,42.85,0.0
2018,5,28,19,15,54.0,8.5,1.25,22.7,10.5,7.26,0.0
2018,5,28,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,20.9,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,20.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,19.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,29,4,45,33.0,6.0,0.9,19.85,6.5,0.0,0.0
2018,5,29,5,0,66.0,12.0,0.9,20.0,13.0,10.24,0.0
2018,5,29,5,15,179.5,25.0,1.1,20.65,42.0,19.46,4.03
2018,5,29,5,30,293.0,38.0,1.3,21.3,71.0,31.27,20.2
2018,5,29,5,45,382.5,47.5,1.5,21.95,113.5,38.3,27.08
2018,5,29,6,0,472.0,57.0,1.7,22.6,156.0,45.24,33.4
2018,5,29,6,15,511.0,66.0,1.7,23.3,200.0,51.29,38.73
2018,5,29,6,30,550.0,75.0,1.7,24.0,244.0,57.09,43.66
2018,5,29,6,45,557.0,87.5,1.7,24.65,286.0,64.96,50.2
2018,5,29,7,0,564.0,100.0,1.7,25.3,328.0,72.34,56.18
2018,5,29,7,15,628.0,101.0,1.6,26.15,386.5,71.75,55.29
2018,5,29,7,30,692.0,102.0,1.5,27.0,445.0,71.42,54.62
2018,5,29,7,45,736.0,100.0,1.45,27.85,499.5,75.66,57.74
2018,5,29,8,0,780.0,98.0,1.4,28.7,554.0,73.32,55.4
2018,5,29,8,15,798.0,101.0,1.35,29.3,601.0,122.93,66.53
2018,5,29,8,30,816.0,104.0,1.3,29.9,648.0,179.47,100.23
2018,5,29,8,45,829.0,106.5,1.25,30.55,690.5,236.48,142.76
2018,5,29,9,0,842.0,109.0,1.2,31.2,733.0,300.52,193.71
2018,5,29,9,15,855.5,109.0,1.2,31.65,771.5,356.59,239.58
2018,5,29,9,30,869.0,109.0,1.2,32.1,810.0,413.0,285.12
2018,5,29,9,45,881.0,108.5,1.2,32.6,844.0,468.49,328.7
2018,5,29,10,0,893.0,108.0,1.2,33.1,878.0,523.64,370.54
2018,5,29,10,15,899.0,109.0,1.3,33.4,904.0,576.14,409.99
2018,5,29,10,30,905.0,110.0,1.4,33.7,930.0,627.23,447.3
2018,5,29,10,45,908.5,111.0,1.5,34.0,949.0,675.11,481.42
2018,5,29,11,0,912.0,112.0,1.6,34.3,968.0,720.94,513.33
2018,5,29,11,15,914.5,112.0,1.75,34.5,980.0,763.02,542.71
2018,5,29,11,30,917.0,112.0,1.9,34.7,992.0,802.62,568.68
2018,5,29,11,45,917.5,113.0,2.0,34.9,997.0,838.84,591.7
2018,5,29,12,0,918.0,114.0,2.1,35.1,1002.0,872.21,612.83
2018,5,29,12,15,915.5,115.5,2.3,35.1,998.5,900.45,632.09
2018,5,29,12,30,913.0,117.0,2.5,35.1,995.0,925.42,649.35
2018,5,29,12,45,908.5,118.0,2.7,35.1,984.0,944.72,663.11
2018,5,29,13,0,904.0,119.0,2.9,35.1,973.0,960.42,674.72
2018,5,29,13,15,899.5,118.5,3.05,34.95,954.5,971.04,683.29
2018,5,29,13,30,895.0,118.0,3.2,34.8,936.0,977.9,689.62
2018,5,29,13,45,888.5,117.5,3.4,34.65,911.0,979.08,692.84
2018,5,29,14,0,882.0,117.0,3.6,34.5,886.0,976.51,693.76
2018,5,29,14,15,873.5,116.0,3.75,34.15,854.5,967.83,691.09
2018,5,29,14,30,865.0,115.0,3.9,33.8,823.0,955.54,686.17
2018,5,29,14,45,854.0,113.5,4.05,33.45,786.0,936.9,677.11
2018,5,29,15,0,843.0,112.0,4.2,33.1,749.0,914.97,665.84
2018,5,29,15,15,830.0,109.5,4.2,33.1,707.0,897.08,655.56
2018,5,29,15,30,817.0,107.0,4.2,33.1,665.0,865.86,636.34
2018,5,29,15,45,799.0,104.5,4.4,32.05,619.0,827.64,615.75
2018,5,29,16,0,781.0,102.0,4.6,31.0,573.0,787.25,593.07
2018,5,29,16,15,758.0,99.0,4.6,30.3,524.0,740.41,563.73
2018,5,29,16,30,735.0,96.0,4.6,29.6,475.0,692.3,532.89
2018,5,29,16,45,705.0,92.0,4.65,28.85,424.5,640.22,498.54
2018,5,29,17,0,675.0,88.0,4.7,28.1,374.0,585.16,459.59
2018,5,29,17,15,635.0,82.5,4.55,27.15,323.0,522.41,413.15
2018,5,29,17,30,595.0,77.0,4.4,26.2,272.0,461.45,366.42
2018,5,29,17,45,539.0,70.0,4.25,25.25,223.5,392.33,311.61
2018,5,29,18,0,483.0,63.0,4.1,24.3,175.0,327.46,258.21
2018,5,29,18,15,393.0,53.5,3.9,23.3,130.0,249.96,193.43
2018,5,29,18,30,303.0,44.0,3.7,22.3,85.0,180.03,133.75
2018,5,29,18,45,192.0,30.5,3.5,21.35,52.5,112.4,70.89
2018,5,29,19,0,81.0,17.0,3.3,20.4,20.0,35.79,0.0
2018,5,29,19,15,40.5,8.5,3.25,19.85,10.0,7.26,0.0
2018,5,29,19,30,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,30,4,45,17.5,5.5,3.45,12.9,6.0,0.0,0.0
2018,5,30,5,0,35.0,11.0,3.6,13.0,12.0,9.39,0.0
2018,5,30,5,15,85.5,23.5,3.7,13.3,32.0,18.52,4.32
2018,5,30,5,30,136.0,36.0,3.8,13.6,52.0,28.17,18.33
2018,5,30,5,45,118.0,48.0,3.9,13.95,66.5,37.03,26.93
2018,5,30,6,0,100.0,60.0,4.0,14.3,81.0,47.31,36.44
2018,5,30,6,15,72.5,68.0,4.0,14.75,85.5,53.35,41.98
2018,5,30,6,30,45.0,76.0,4.0,15.2,90.0,61.19,48.93
2018,5,30,6,45,38.5,80.5,3.95,15.65,94.0,64.96,52.12
2018,5,30,7,0,32.0,85.0,3.9,16.1,98.0,68.57,55.06
2018,5,30,7,15,48.0,114.0,3.9,16.65,136.5,89.54,73.07
2018,5,30,7,30,64.0,143.0,3.9,17.2,175.0,109.68,90.04
2018,5,30,7,45,100.5,189.0,3.85,17.75,245.0,132.64,109.15
2018,5,30,8,0,137.0,235.0,3.8,18.3,315.0,159.01,130.83
2018,5,30,8,15,124.5,260.5,3.8,18.95,338.0,185.52,141.59
2018,5,30,8,30,112.0,286.0,3.8,19.6,361.0,212.58,161.39
2018,5,30,8,45,197.5,301.0,3.8,20.2,443.5,251.59,187.71
2018,5,30,9,0,283.0,316.0,3.8,20.8,526.0,293.35,217.44
2018,5,30,9,15,280.5,333.0,3.8,21.35,550.0,327.19,244.82
2018,5,30,9,30,278.0,350.0,3.8,21.9,574.0,360.79,271.7
2018,5,30,9,45,292.5,356.5,3.85,22.4,601.0,394.14,297.85
2018,5,30,10,0,307.0,363.0,3.9,22.9,628.0,428.65,324.52
2018,5,30,10,15,353.5,367.0,3.95,23.25,681.0,479.56,363.14
2018,5,30,10,30,400.0,371.0,4.0,23.6,734.0,533.62,403.65
2018,5,30,10,45,491.0,345.0,4.1,23.95,800.0,599.06,452.64
2018,5,30,11,0,582.0,319.0,4.2,24.3,866.0,670.43,505.36
2018,5,30,11,15,740.0,229.5,4.3,24.4,934.0,742.0,559.9
2018,5,30,11,30,898.0,140.0,4.4,24.5,1002.0,809.68,611.14
2018,5,30,11,45,899.5,139.5,4.5,24.65,1006.5,845.18,635.28
2018,5,30,12,0,901.0,139.0,4.6,24.8,1011.0,877.94,657.82
2018,5,30,12,15,898.0,140.5,4.7,24.75,1007.5,905.64,677.44
2018,5,30,12,30,895.0,142.0,4.8,24.7,1004.0,930.13,694.96
2018,5,30,12,45,889.5,144.0,4.9,24.6,992.5,949.44,709.2
2018,5,30,13,0,884.0,146.0,5.0,24.5,981.0,965.23,721.19
2018,5,30,13,15,879.0,145.0,5.1,24.25,962.5,975.18,729.81
2018,5,30,13,30,874.0,144.0,5.2,24.0,944.0,981.41,736.06
2018,5,30,13,45,867.5,143.0,5.25,23.75,919.0,982.47,738.58
2018,5,30,14,0,861.0,142.0,5.3,23.5,894.0,979.82,738.72
2018,5,30,14,15,853.5,140.0,5.3,23.2,863.0,984.48,743.84
2018,5,30,14,30,846.0,138.0,5.3,22.9,832.0,972.35,737.48
2018,5,30,14,45,835.0,135.5,5.3,22.55,794.5,952.82,726.31
2018,5,30,15,0,824.0,133.0,5.3,22.2,757.0,929.96,712.84
2018,5,30,15,15,809.5,130.0,5.3,22.2,714.0,900.22,693.53
2018,5,30,15,30,795.0,127.0,5.3,22.2,671.0,867.64,672.16
2018,5,30,15,45,778.0,123.0,5.2,21.35,625.0,829.24,648.1
2018,5,30,16,0,761.0,119.0,5.1,20.5,579.0,788.62,622.11
2018,5,30,16,15,738.0,115.0,5.05,20.0,530.0,745.61,593.34
2018,5,30,16,30,715.0,111.0,5.0,19.5,481.0,697.09,559.93
2018,5,30,16,45,682.5,106.5,4.95,19.0,430.0,640.23,518.66
2018,5,30,17,0,650.0,102.0,4.9,18.5,379.0,583.63,475.99
2018,5,30,17,15,606.5,96.0,4.8,17.9,327.5,518.96,425.68
2018,5,30,17,30,563.0,90.0,4.7,17.3,276.0,456.33,375.4
2018,5,30,17,45,501.5,82.0,4.65,16.7,226.5,384.33,315.91
2018,5,30,18,0,440.0,74.0,4.6,16.1,177.0,314.24,256.23
2018,5,30,18,15,352.5,63.0,4.5,15.55,132.5,239.94,191.73
2018,5,30,18,30,265.0,52.0,4.4,15.0,88.0,174.98,134.31
2018,5,30,18,45,163.5,35.0,4.35,14.4,54.5,108.72,71.91
2018,5,30,19,0,62.0,18.0,4.3,13.8,21.0,31.67,0.0
2018,5,30,19,15,31.0,9.0,4.25,13.45,10.5,14.12,0.0
2018,5,30,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,31,4,45,13.0,6.0,3.0,11.55,6.5,0.0,0.0
2018,5,31,5,0,26.0,12.0,3.0,11.6,13.0,10.24,0.0
2018,5,31,5,15,80.5,24.5,3.0,11.85,33.0,19.24,5.22
2018,5,31,5,30,135.0,37.0,3.0,12.1,53.0,28.89,19.12
2018,5,31,5,45,85.5,36.0,3.0,12.3,48.0,28.26,19.4
2018,5,31,6,0,36.0,35.0,3.0,12.5,43.0,28.83,20.22
2018,5,31,6,15,18.0,39.0,3.0,12.9,43.0,33.01,24.1
2018,5,31,6,30,0.0,43.0,3.0,13.3,43.0,35.53,26.36
2018,5,31,6,45,24.0,87.0,3.0,13.7,96.5,69.41,56.51
2018,5,31,7,0,48.0,131.0,3.0,14.1,150.0,99.87,83.1
2018,5,31,7,15,102.0,168.0,3.0,14.7,216.5,119.54,99.75
2018,5,31,7,30,156.0,205.0,3.0,15.3,283.0,141.9,118.44
2018,5,31,7,45,97.0,207.0,3.0,15.85,257.0,142.76,118.49
2018,5,31,8,0,38.0,209.0,3.0,16.4,231.0,151.51,125.29
2018,5,31,8,15,24.5,205.0,3.05,16.9,219.5,153.76,120.21
2018,5,31,8,30,11.0,201.0,3.1,17.4,208.0,160.65,125.52
2018,5,31,8,45,23.5,236.5,3.15,17.9,253.5,183.6,142.74
2018,5,31,9,0,36.0,272.0,3.2,18.4,299.0,215.47,167.02
2018,5,31,9,15,143.5,298.5,3.3,18.75,413.5,267.85,204.86
2018,5,31,9,30,251.0,325.0,3.4,19.1,528.0,333.31,253.99
2018,5,31,9,45,427.5,286.0,3.5,19.5,648.0,398.53,303.22
2018,5,31,10,0,604.0,247.0,3.6,19.9,768.0,483.42,368.47
2018,5,31,10,15,731.5,198.0,3.7,20.1,848.0,552.13,422.45
2018,5,31,10,30,859.0,149.0,3.8,20.3,928.0,627.48,481.2
2018,5,31,10,45,882.5,139.5,3.95,20.55,955.0,678.47,520.77
2018,5,31,11,0,906.0,130.0,4.1,20.8,982.0,728.95,559.3
2018,5,31,11,15,908.5,130.0,4.25,20.85,993.5,770.97,591.23
2018,5,31,11,30,911.0,130.0,4.4,20.9,1005.0,810.54,620.17
2018,5,31,11,45,912.0,130.5,4.55,20.95,1010.0,846.76,646.08
2018,5,31,12,0,913.0,131.0,4.7,21.0,1015.0,880.19,670.04
2018,5,31,12,15,910.5,132.0,4.8,20.9,1011.5,908.12,690.28
2018,5,31,12,30,908.0,133.0,4.9,20.8,1008.0,932.82,708.37
2018,5,31,12,45,902.5,135.5,5.0,20.7,997.0,952.74,723.26
2018,5,31,13,0,897.0,138.0,5.1,20.6,986.0,969.1,735.84
2018,5,31,13,15,893.0,137.0,5.1,20.45,968.0,980.06,744.24
2018,5,31,13,30,889.0,136.0,5.1,20.3,950.0,987.26,750.21
2018,5,31,13,45,883.0,134.0,5.1,20.15,924.5,987.85,751.76
2018,5,31,14,0,877.0,132.0,5.1,20.0,899.0,984.64,750.86
2018,5,31,14,15,869.5,130.0,5.05,19.85,867.5,976.26,746.14
2018,5,31,14,30,862.0,128.0,5.0,19.7,836.0,964.24,739.03
2018,5,31,14,45,852.0,125.5,4.95,19.5,798.5,945.83,727.72
2018,5,31,15,0,842.0,123.0,4.9,19.3,761.0,935.14,721.95
2018,5,31,15,15,828.0,120.5,4.9,19.3,718.5,906.1,703.01
2018,5,31,15,30,814.0,118.0,4.9,19.3,676.0,874.17,682.05
2018,5,31,15,45,799.0,114.0,4.75,18.8,630.5,837.08,657.62
2018,5,31,16,0,784.0,110.0,4.6,18.3,585.0,797.63,631.27
2018,5,31,16,15,762.5,106.0,4.55,17.9,536.0,750.86,599.53
2018,5,31,16,30,741.0,102.0,4.5,17.5,487.0,706.23,568.89
2018,5,31,16,45,711.0,98.0,4.45,17.15,436.0,650.93,529.06
2018,5,31,17,0,681.0,94.0,4.4,16.8,385.0,595.64,487.2
2018,5,31,17,15,639.0,88.5,4.3,16.3,333.0,531.35,437.06
2018,5,31,17,30,597.0,83.0,4.2,15.8,281.0,468.95,386.83
2018,5,31,17,45,537.5,76.0,4.1,15.35,231.0,397.72,327.69
2018,5,31,18,0,478.0,69.0,4.0,14.9,181.0,330.97,270.44
2018,5,31,18,15,391.0,59.0,3.8,14.4,136.0,251.91,201.86
2018,5,31,18,30,304.0,49.0,3.6,13.9,91.0,186.13,143.41
2018,5,31,18,45,193.0,34.0,3.4,13.45,57.0,116.72,78.44
2018,5,31,19,0,82.0,19.0,3.2,13.0,23.0,45.83,0.0
2018,5,31,19,15,41.0,9.5,3.2,12.75,11.5,16.63,0.0
2018,5,31,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,1,4,45,30.0,6.0,1.7,11.1,7.0,0.0,0.0
2018,6,1,5,0,60.0,12.0,1.8,11.3,14.0,10.24,0.0
2018,6,1,5,15,172.5,27.0,1.85,11.8,44.5,20.97,6.61
2018,6,1,5,30,285.0,42.0,1.9,12.3,75.0,32.44,22.18
2018,6,1,5,45,379.5,51.0,1.95,12.75,118.0,41.23,30.82
2018,6,1,6,0,474.0,60.0,2.0,13.2,161.0,47.67,36.96
2018,6,1,6,15,537.5,67.0,2.0,13.9,210.5,52.2,41.13
2018,6,1,6,30,601.0,74.0,2.0,14.6,260.0,56.69,45.06
2018,6,1,6,45,647.0,79.0,1.95,15.25,312.5,59.43,47.31
2018,6,1,7,0,693.0,84.0,1.9,15.9,365.0,62.14,49.45
2018,6,1,7,15,725.5,87.0,1.9,16.7,416.5,63.25,50.09
2018,6,1,7,30,758.0,90.0,1.9,17.5,468.0,70.3,55.87
2018,6,1,7,45,782.5,93.0,1.95,18.35,518.5,71.36,56.38
2018,6,1,8,0,807.0,96.0,2.0,19.2,569.0,72.36,56.85
2018,6,1,8,15,825.0,99.0,2.05,20.1,617.0,121.88,67.98
2018,6,1,8,30,843.0,102.0,2.1,21.0,665.0,179.87,103.42
2018,6,1,8,45,857.5,103.5,2.15,21.9,708.5,245.04,153.74
2018,6,1,9,0,872.0,105.0,2.2,22.8,752.0,303.31,202.31
2018,6,1,9,15,885.0,106.0,2.25,23.5,792.0,361.47,251.9
2018,6,1,9,30,898.0,107.0,2.3,24.2,832.0,419.91,301.11
2018,6,1,9,45,909.5,106.5,2.3,24.9,866.5,476.64,347.68
2018,6,1,10,0,921.0,106.0,2.3,25.6,901.0,532.94,392.34
2018,6,1,10,15,926.5,107.0,2.35,26.15,927.5,586.5,433.87
2018,6,1,10,30,932.0,108.0,2.4,26.7,954.0,638.55,472.93
2018,6,1,10,45,936.0,108.5,2.4,27.25,973.5,687.53,508.35
2018,6,1,11,0,940.0,109.0,2.4,27.8,993.0,734.43,541.22
2018,6,1,11,15,942.5,109.5,2.45,28.2,1005.5,777.99,571.53
2018,6,1,11,30,945.0,110.0,2.5,28.6,1018.0,819.02,598.04
2018,6,1,11,45,946.5,110.0,2.6,29.0,1023.0,856.15,621.82
2018,6,1,12,0,948.0,110.0,2.7,29.4,1028.0,890.37,643.58
2018,6,1,12,15,943.0,113.0,2.75,29.65,1024.0,918.61,661.39
2018,6,1,12,30,938.0,116.0,2.8,29.9,1020.0,943.39,677.0
2018,6,1,12,45,930.5,119.0,2.9,30.15,1008.0,962.37,689.31
2018,6,1,13,0,923.0,122.0,3.0,30.4,996.0,977.63,699.36
2018,6,1,13,15,919.5,121.0,3.1,30.5,978.0,989.13,707.55
2018,6,1,13,30,916.0,120.0,3.2,30.6,960.0,996.82,713.43
2018,6,1,13,45,910.0,119.0,3.3,30.65,934.5,998.27,715.61
2018,6,1,14,0,904.0,118.0,3.4,30.7,909.0,995.88,715.48
2018,6,1,14,15,896.0,116.0,3.5,30.65,876.5,986.78,711.44
2018,6,1,14,30,888.0,114.0,3.6,30.6,844.0,973.95,705.09
2018,6,1,14,45,879.0,112.0,3.65,30.5,807.0,956.58,695.66
2018,6,1,15,0,870.0,110.0,3.7,30.4,770.0,935.77,684.02
2018,6,1,15,15,857.0,107.5,3.7,30.4,727.5,907.52,666.88
2018,6,1,15,30,844.0,105.0,3.7,30.4,685.0,885.73,654.09
2018,6,1,15,45,828.0,102.0,3.8,29.95,638.5,848.18,632.17
