Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,16,0,812.0,99.0,3.9,29.5,592.0,808.25,608.31
2018,6,1,16,15,792.0,94.5,3.9,29.1,542.0,761.32,578.54
2018,6,1,16,30,772.0,90.0,3.9,28.7,492.0,712.85,547.12
2018,6,1,16,45,744.5,86.5,3.85,28.35,441.0,658.83,510.72
2018,6,1,17,0,717.0,83.0,3.8,28.0,390.0,607.21,474.01
2018,6,1,17,15,679.5,77.5,3.45,27.2,338.0,544.41,427.54
2018,6,1,17,30,642.0,72.0,3.1,26.4,286.0,483.1,380.66
2018,6,1,17,45,589.0,65.5,2.75,25.65,236.0,414.12,326.11
2018,6,1,18,0,536.0,59.0,2.4,24.9,186.0,349.04,272.77
2018,6,1,18,15,455.5,51.0,2.1,23.75,141.0,274.68,211.16
2018,6,1,18,30,375.0,43.0,1.8,22.6,96.0,208.14,154.4
2018,6,1,18,45,256.0,32.0,1.5,21.45,61.5,134.93,88.55
2018,6,1,19,0,137.0,21.0,1.2,20.3,27.0,66.66,0.0
2018,6,1,19,15,68.5,10.5,1.2,19.9,13.5,23.21,0.0
2018,6,1,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,2,4,45,38.5,6.5,0.65,16.6,7.5,0.0,0.0
2018,6,2,5,0,77.0,13.0,0.6,16.9,15.0,11.1,0.0
2018,6,2,5,15,197.0,26.0,0.75,17.75,45.5,20.25,6.27
2018,6,2,5,30,317.0,39.0,0.9,18.6,76.0,32.11,21.33
2018,6,2,5,45,406.5,47.5,1.0,19.5,119.0,38.3,27.44
2018,6,2,6,0,496.0,56.0,1.1,20.4,162.0,44.45,33.08
2018,6,2,6,15,555.5,62.5,1.2,21.25,211.0,48.73,36.88
2018,6,2,6,30,615.0,69.0,1.3,22.1,260.0,52.96,40.45
2018,6,2,6,45,656.5,74.0,1.4,22.95,311.5,55.83,42.72
2018,6,2,7,0,698.0,79.0,1.5,23.8,363.0,58.64,44.85
2018,6,2,7,15,728.5,83.0,1.6,24.65,414.5,66.08,50.85
2018,6,2,7,30,759.0,87.0,1.7,25.5,466.0,68.11,52.18
2018,6,2,7,45,781.5,90.5,1.8,26.4,516.0,69.57,53.02
2018,6,2,8,0,804.0,94.0,1.9,27.3,566.0,70.94,53.77
2018,6,2,8,15,821.5,97.0,1.9,28.0,613.5,119.67,64.32
2018,6,2,8,30,839.0,100.0,1.9,28.7,661.0,185.24,104.55
2018,6,2,8,45,852.5,102.5,1.9,29.4,704.5,242.7,147.43
2018,6,2,9,0,866.0,105.0,1.9,30.1,748.0,301.03,194.66
2018,6,2,9,15,875.5,107.0,1.85,30.7,786.0,358.4,242.12
2018,6,2,9,30,885.0,109.0,1.8,31.3,824.0,415.68,288.81
2018,6,2,9,45,891.5,111.5,1.75,31.9,856.5,471.73,333.25
2018,6,2,10,0,898.0,114.0,1.7,32.5,889.0,526.91,375.41
2018,6,2,10,15,904.0,115.0,1.65,33.1,915.5,579.58,414.2
2018,6,2,10,30,910.0,116.0,1.6,33.7,942.0,630.85,450.49
2018,6,2,10,45,914.0,116.5,1.55,34.25,961.5,678.85,483.32
2018,6,2,11,0,918.0,117.0,1.5,34.8,981.0,724.84,513.62
2018,6,2,11,15,920.5,118.0,1.45,35.2,993.5,767.95,541.36
2018,6,2,11,30,923.0,119.0,1.4,35.6,1006.0,808.62,565.71
2018,6,2,11,45,924.0,119.0,1.35,36.0,1011.0,844.68,586.2
2018,6,2,12,0,925.0,119.0,1.3,36.4,1016.0,877.9,604.67
2018,6,2,12,15,925.5,118.5,1.3,36.6,1013.5,907.29,621.74
2018,6,2,12,30,926.0,118.0,1.3,36.8,1011.0,933.5,636.85
2018,6,2,12,45,925.5,116.5,1.3,37.0,1001.0,954.54,648.87
2018,6,2,13,0,925.0,115.0,1.3,37.2,991.0,972.01,658.82
2018,6,2,13,15,921.5,114.0,1.35,37.25,973.0,983.43,666.45
2018,6,2,13,30,918.0,113.0,1.4,37.3,955.0,991.04,671.98
2018,6,2,13,45,913.0,111.5,1.45,37.3,930.0,992.88,674.38
2018,6,2,14,0,908.0,110.0,1.5,37.3,905.0,990.86,674.65
2018,6,2,14,15,900.5,109.0,1.6,37.2,874.0,983.15,672.61
2018,6,2,14,30,893.0,108.0,1.7,37.1,843.0,971.74,668.41
2018,6,2,14,45,883.5,106.0,1.8,36.95,805.5,953.81,660.37
2018,6,2,15,0,874.0,104.0,1.9,36.8,768.0,932.45,650.19
2018,6,2,15,15,861.5,101.5,1.9,36.8,725.5,904.55,634.41
2018,6,2,15,30,849.0,99.0,1.9,36.8,683.0,873.68,616.75
2018,6,2,15,45,832.0,96.5,2.1,36.2,636.5,844.83,603.51
2018,6,2,16,0,815.0,94.0,2.3,35.6,590.0,804.6,582.25
2018,6,2,16,15,793.5,90.5,2.35,35.15,540.0,757.58,554.44
2018,6,2,16,30,772.0,87.0,2.4,34.7,490.0,709.13,525.02
2018,6,2,16,45,744.0,83.5,2.5,34.2,439.0,654.86,491.06
2018,6,2,17,0,716.0,80.0,2.6,33.7,388.0,600.32,454.79
2018,6,2,17,15,678.0,75.0,2.35,32.7,336.5,540.33,412.26
2018,6,2,17,30,640.0,70.0,2.1,31.7,285.0,479.47,367.59
2018,6,2,17,45,586.0,64.0,1.9,30.7,235.0,410.72,315.4
2018,6,2,18,0,532.0,58.0,1.7,29.7,185.0,345.97,264.25
2018,6,2,18,15,452.5,50.5,1.55,28.5,140.5,272.89,205.37
2018,6,2,18,30,373.0,43.0,1.4,27.3,96.0,207.47,150.95
2018,6,2,18,45,255.5,31.5,1.2,26.1,61.5,134.47,87.3
2018,6,2,19,0,138.0,20.0,1.0,24.9,27.0,65.99,0.0
2018,6,2,19,15,69.0,10.0,1.0,24.5,13.5,22.9,0.0
2018,6,2,19,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,21.55,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,6,3,4,45,43.5,6.5,0.4,22.75,7.5,0.0,0.0
2018,6,3,5,0,87.0,13.0,0.4,23.0,15.0,11.1,0.0
2018,6,3,5,15,213.0,25.5,0.45,23.65,46.5,21.16,6.8
2018,6,3,5,30,339.0,38.0,0.5,24.3,78.0,31.26,20.1
2018,6,3,5,45,429.5,46.0,0.55,24.95,122.0,37.1,25.78
2018,6,3,6,0,520.0,54.0,0.6,25.6,166.0,42.94,31.05
2018,6,3,6,15,579.0,60.0,0.65,26.3,215.5,46.92,34.53
2018,6,3,6,30,638.0,66.0,0.7,27.0,265.0,50.88,37.83
2018,6,3,6,45,679.0,70.5,0.75,27.7,316.5,53.5,39.88
2018,6,3,7,0,720.0,75.0,0.8,28.4,368.0,61.12,46.03
2018,6,3,7,15,750.0,78.5,0.9,29.25,420.0,62.98,47.24
2018,6,3,7,30,780.0,82.0,1.0,30.1,472.0,64.78,48.39
2018,6,3,7,45,803.5,85.0,1.1,31.0,523.0,66.08,49.09
2018,6,3,8,0,827.0,88.0,1.2,31.9,574.0,67.31,49.72
2018,6,3,8,15,844.0,91.0,1.25,32.5,622.0,125.4,66.97
2018,6,3,8,30,861.0,94.0,1.3,33.1,670.0,183.52,100.26
2018,6,3,8,45,874.5,95.5,1.4,33.75,713.5,241.47,142.65
2018,6,3,9,0,888.0,97.0,1.5,34.4,757.0,300.26,189.43
2018,6,3,9,15,893.5,101.5,1.6,34.8,795.0,359.3,237.75
2018,6,3,9,30,899.0,106.0,1.7,35.2,833.0,417.85,285.15
2018,6,3,9,45,901.0,111.0,1.85,35.55,864.5,474.53,330.29
2018,6,3,10,0,903.0,116.0,2.0,35.9,896.0,529.87,373.14
2018,6,3,10,15,908.0,117.0,2.1,36.15,921.5,582.26,412.66
2018,6,3,10,30,913.0,118.0,2.2,36.4,947.0,633.15,449.97
2018,6,3,10,45,917.0,118.5,2.35,36.65,966.5,681.29,484.67
2018,6,3,11,0,921.0,119.0,2.5,36.9,986.0,727.42,517.19
2018,6,3,11,15,923.0,120.0,2.65,37.0,998.5,770.31,547.22
2018,6,3,11,30,925.0,121.0,2.8,37.1,1011.0,810.71,574.2
2018,6,3,11,45,926.0,121.0,2.95,37.2,1015.5,846.87,597.68
2018,6,3,12,0,927.0,121.0,3.1,37.3,1020.0,880.19,619.31
2018,6,3,12,15,926.5,121.0,3.2,37.2,1017.5,909.26,638.45
2018,6,3,12,30,926.0,121.0,3.3,37.1,1015.0,935.11,655.63
2018,6,3,12,45,924.5,120.0,3.45,37.05,1004.5,955.79,669.81
2018,6,3,13,0,923.0,119.0,3.6,37.0,994.0,972.88,681.85
2018,6,3,13,15,919.0,119.0,3.65,36.8,976.5,984.87,690.61
2018,6,3,13,30,915.0,119.0,3.7,36.6,959.0,993.07,697.15
2018,6,3,13,45,909.5,117.0,3.75,36.45,933.5,994.08,699.17
2018,6,3,14,0,904.0,115.0,3.8,36.3,908.0,991.22,698.92
2018,6,3,14,15,896.0,114.0,3.8,36.05,876.5,983.18,695.49
2018,6,3,14,30,888.0,113.0,3.8,35.8,845.0,971.45,689.85
2018,6,3,14,45,878.0,111.0,3.8,35.55,807.5,953.23,680.15
2018,6,3,15,0,868.0,109.0,3.8,35.3,770.0,931.61,668.3
2018,6,3,15,15,855.0,107.0,3.8,35.3,727.5,904.03,651.9
2018,6,3,15,30,842.0,105.0,3.8,35.3,685.0,882.91,639.74
2018,6,3,15,45,826.0,101.5,3.8,34.6,638.5,844.96,618.11
2018,6,3,16,0,810.0,98.0,3.8,33.9,592.0,804.65,594.61
2018,6,3,16,15,789.0,94.5,3.8,33.4,542.5,758.24,566.0
2018,6,3,16,30,768.0,91.0,3.8,32.9,493.0,710.37,535.79
2018,6,3,16,45,740.5,87.0,3.75,32.4,442.0,656.07,500.13
2018,6,3,17,0,713.0,83.0,3.7,31.9,391.0,604.1,464.07
2018,6,3,17,15,675.5,78.0,3.55,31.05,339.5,542.19,419.54
2018,6,3,17,30,638.0,73.0,3.4,30.2,288.0,481.74,374.49
2018,6,3,17,45,585.5,66.5,3.3,29.35,238.0,413.3,321.64
2018,6,3,18,0,533.0,60.0,3.2,28.5,188.0,348.69,269.74
2018,6,3,18,15,453.5,52.0,2.85,27.45,143.0,274.96,209.16
2018,6,3,18,30,374.0,44.0,2.5,26.4,98.0,208.89,153.39
2018,6,3,18,45,257.0,32.5,2.15,25.3,63.0,135.88,89.56
2018,6,3,19,0,140.0,21.0,1.8,24.2,28.0,67.95,0.0
2018,6,3,19,15,70.0,10.5,1.75,23.65,14.0,23.56,0.0
2018,6,3,19,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,22.55,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,20.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,4,4,45,53.0,6.5,1.8,15.7,8.0,0.0,0.0
2018,6,4,5,0,106.0,13.0,2.0,15.9,16.0,11.1,0.0
2018,6,4,5,15,242.0,24.5,2.15,16.4,48.5,20.29,6.84
2018,6,4,5,30,378.0,36.0,2.3,16.9,81.0,29.59,19.39
2018,6,4,5,45,456.0,43.5,2.4,17.4,123.5,35.09,24.9
2018,6,4,6,0,534.0,51.0,2.5,17.9,166.0,40.56,30.02
2018,6,4,6,15,519.0,62.0,2.65,18.75,198.0,48.02,36.64
2018,6,4,6,30,504.0,73.0,2.8,19.6,230.0,54.98,42.64
2018,6,4,6,45,539.5,82.0,2.95,20.45,277.5,60.48,47.21
2018,6,4,7,0,575.0,91.0,3.1,21.3,325.0,65.71,51.43
2018,6,4,7,15,677.5,86.0,3.25,22.2,398.0,61.89,47.79
2018,6,4,7,30,780.0,81.0,3.4,23.1,471.0,64.06,49.29
2018,6,4,7,45,812.5,81.0,3.55,24.0,524.5,63.46,48.42
2018,6,4,8,0,845.0,81.0,3.7,24.9,578.0,72.34,55.52
2018,6,4,8,15,861.0,83.5,3.75,25.65,625.5,121.06,65.4
2018,6,4,8,30,877.0,86.0,3.8,26.4,673.0,179.55,99.96
2018,6,4,8,45,889.0,88.0,3.85,27.15,716.5,238.34,144.65
2018,6,4,9,0,901.0,90.0,3.9,27.9,760.0,297.8,193.96
2018,6,4,9,15,905.0,95.0,3.95,28.5,797.5,357.39,244.76
2018,6,4,9,30,909.0,100.0,4.0,29.1,835.0,416.31,294.46
2018,6,4,9,45,909.5,106.0,4.0,29.7,866.5,473.57,341.61
2018,6,4,10,0,910.0,112.0,4.0,30.3,898.0,529.33,386.06
2018,6,4,10,15,916.0,113.0,4.0,30.75,925.0,582.55,427.43
2018,6,4,10,30,922.0,114.0,4.0,31.2,952.0,634.35,466.43
2018,6,4,10,45,926.5,114.0,4.05,31.6,971.5,682.78,502.14
2018,6,4,11,0,931.0,114.0,4.1,32.0,991.0,729.21,535.48
2018,6,4,11,15,933.5,114.5,4.15,32.15,1003.5,772.41,566.35
2018,6,4,11,30,936.0,115.0,4.2,32.3,1016.0,813.12,593.8
2018,6,4,11,45,937.0,115.5,4.25,32.45,1021.0,850.0,617.95
2018,6,4,12,0,938.0,116.0,4.3,32.6,1026.0,884.03,640.09
2018,6,4,12,15,938.5,115.0,4.4,32.6,1023.5,913.33,659.69
2018,6,4,12,30,939.0,114.0,4.5,32.6,1021.0,939.39,677.21
2018,6,4,12,45,938.0,113.0,4.6,32.55,1011.0,960.69,691.83
2018,6,4,13,0,937.0,112.0,4.7,32.5,1001.0,978.37,704.13
2018,6,4,13,15,933.5,111.0,4.8,32.3,983.0,989.98,713.41
2018,6,4,13,30,930.0,110.0,4.9,32.1,965.0,997.73,720.36
2018,6,4,13,45,925.0,109.5,4.95,31.85,940.5,1000.66,724.07
2018,6,4,14,0,920.0,109.0,5.0,31.6,916.0,999.73,725.43
2018,6,4,14,15,913.5,107.0,5.0,31.25,884.5,992.02,722.38
2018,6,4,14,30,907.0,105.0,5.0,30.9,853.0,980.52,716.97
2018,6,4,14,45,898.0,103.0,5.05,30.55,816.0,962.98,707.99
2018,6,4,15,0,889.0,101.0,5.1,30.2,779.0,941.95,696.7
2018,6,4,15,15,877.0,99.0,5.1,30.2,736.5,914.87,679.96
2018,6,4,15,30,865.0,97.0,5.1,30.2,694.0,884.75,661.14
2018,6,4,15,45,849.5,94.5,5.05,29.2,647.5,848.24,640.14
2018,6,4,16,0,834.0,92.0,5.0,28.2,601.0,817.39,622.82
2018,6,4,16,15,814.5,88.5,4.95,27.55,551.5,771.49,593.55
2018,6,4,16,30,795.0,85.0,4.9,26.9,502.0,723.96,562.61
2018,6,4,16,45,768.0,81.0,4.9,26.25,450.0,669.09,525.77
2018,6,4,17,0,741.0,77.0,4.9,25.6,398.0,613.84,486.78
2018,6,4,17,15,704.0,72.5,4.8,24.8,346.0,551.59,440.33
2018,6,4,17,30,667.0,68.0,4.7,24.0,294.0,493.01,394.97
2018,6,4,17,45,616.0,62.0,4.6,23.15,243.5,424.66,340.31
2018,6,4,18,0,565.0,56.0,4.5,22.3,193.0,359.98,286.52
2018,6,4,18,15,486.5,49.0,4.35,21.45,147.0,286.25,223.87
2018,6,4,18,30,408.0,42.0,4.2,20.6,101.0,220.06,166.04
2018,6,4,18,45,287.0,31.5,4.05,19.75,65.5,144.89,98.65
2018,6,4,19,0,166.0,21.0,3.9,18.9,30.0,75.14,0.0
2018,6,4,19,15,83.0,10.5,3.8,18.35,15.0,26.3,0.0
2018,6,4,19,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.65,17.25,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,5,4,45,38.5,7.0,2.8,13.15,8.0,0.0,0.0
2018,6,5,5,0,77.0,14.0,2.9,13.2,16.0,11.95,0.0
2018,6,5,5,15,198.5,28.0,3.0,13.55,48.0,21.78,8.12
2018,6,5,5,30,320.0,42.0,3.1,13.9,80.0,34.76,24.08
2018,6,5,5,45,412.0,50.5,3.2,14.25,124.0,40.85,30.3
2018,6,5,6,0,504.0,59.0,3.3,14.6,168.0,46.94,36.09
2018,6,5,6,15,565.5,66.0,3.4,15.1,218.5,51.54,40.33
2018,6,5,6,30,627.0,73.0,3.5,15.6,269.0,56.09,44.34
2018,6,5,6,45,670.5,78.0,3.55,16.1,321.5,58.88,46.65
2018,6,5,7,0,714.0,83.0,3.6,16.6,374.0,61.62,48.85
2018,6,5,7,15,744.5,86.5,3.6,17.25,426.0,68.91,54.92
2018,6,5,7,30,775.0,90.0,3.6,17.9,478.0,70.49,55.95
2018,6,5,7,45,798.5,93.5,3.6,18.55,529.0,71.91,56.82
2018,6,5,8,0,822.0,97.0,3.6,19.2,580.0,73.25,57.62
2018,6,5,8,15,839.0,100.0,3.6,19.8,628.0,121.02,67.81
2018,6,5,8,30,856.0,103.0,3.6,20.4,676.0,179.51,103.24
2018,6,5,8,45,869.0,105.5,3.55,21.05,720.0,245.72,154.65
2018,6,5,9,0,882.0,108.0,3.5,21.7,764.0,304.81,204.47
2018,6,5,9,15,897.5,106.5,3.45,22.25,804.0,362.44,254.3
2018,6,5,9,30,913.0,105.0,3.4,22.8,844.0,420.54,304.09
2018,6,5,9,45,926.5,102.0,3.4,23.4,878.0,476.92,351.46
2018,6,5,10,0,940.0,99.0,3.4,24.0,912.0,532.98,397.13
2018,6,5,10,15,943.5,101.0,3.4,24.45,938.0,587.04,440.03
2018,6,5,10,30,947.0,103.0,3.4,24.9,964.0,639.39,480.24
2018,6,5,10,45,942.0,108.5,3.45,25.35,980.5,687.23,516.04
2018,6,5,11,0,937.0,114.0,3.5,25.8,997.0,732.24,548.79
2018,6,5,11,15,879.5,153.5,3.55,26.1,990.5,762.97,570.13
2018,6,5,11,30,822.0,193.0,3.6,26.4,984.0,797.46,593.1
2018,6,5,11,45,721.0,260.5,3.7,26.7,957.0,814.62,602.8
2018,6,5,12,0,620.0,328.0,3.8,27.0,930.0,816.85,602.13
2018,6,5,12,15,760.5,235.0,3.85,27.1,971.5,883.75,651.56
2018,6,5,12,30,901.0,142.0,3.9,27.2,1013.0,929.2,682.38
2018,6,5,12,45,917.0,130.0,4.0,27.3,1008.5,956.0,700.37
2018,6,5,13,0,933.0,118.0,4.1,27.4,1004.0,979.32,716.23
2018,6,5,13,15,928.5,118.0,4.15,27.3,986.0,991.03,724.84
2018,6,5,13,30,924.0,118.0,4.2,27.2,968.0,998.92,731.12
2018,6,5,13,45,918.0,117.0,4.25,27.05,942.5,1000.57,733.59
2018,6,5,14,0,912.0,116.0,4.3,26.9,917.0,998.34,733.68
2018,6,5,14,15,905.0,114.0,4.35,26.65,885.5,990.35,730.37
2018,6,5,14,30,898.0,112.0,4.4,26.4,854.0,978.59,724.68
2018,6,5,14,45,888.0,110.5,4.4,26.15,816.5,960.9,714.82
2018,6,5,15,0,878.0,109.0,4.4,25.9,779.0,939.78,702.72
2018,6,5,15,15,865.5,106.5,4.4,25.9,736.5,912.06,685.44
2018,6,5,15,30,853.0,104.0,4.4,25.9,694.0,881.34,666.09
2018,6,5,15,45,837.5,101.0,4.35,25.15,647.5,853.54,650.38
2018,6,5,16,0,822.0,98.0,4.3,24.4,601.0,814.01,626.17
2018,6,5,16,15,803.0,94.0,4.25,23.9,551.5,768.37,596.63
2018,6,5,16,30,784.0,90.0,4.2,23.4,502.0,721.1,565.39
2018,6,5,16,45,757.5,85.5,4.15,22.85,450.5,666.47,528.14
2018,6,5,17,0,731.0,81.0,4.1,22.3,399.0,611.43,488.61
2018,6,5,17,15,694.0,76.5,4.05,21.6,347.0,552.14,444.14
2018,6,5,17,30,657.0,72.0,4.0,20.9,295.0,491.83,397.28
2018,6,5,17,45,605.5,65.5,3.9,20.15,244.5,423.08,341.95
2018,6,5,18,0,554.0,59.0,3.8,19.4,194.0,358.05,287.55
2018,6,5,18,15,475.5,51.5,3.7,18.65,148.0,284.25,224.47
2018,6,5,18,30,397.0,44.0,3.6,17.9,102.0,217.95,166.23
2018,6,5,18,45,279.0,32.5,3.45,17.1,66.0,143.29,99.2
2018,6,5,19,0,161.0,21.0,3.3,16.3,30.0,74.08,0.0
2018,6,5,19,15,80.5,10.5,3.2,15.85,15.0,25.82,0.0
2018,6,5,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,6,4,45,25.5,6.5,3.0,12.4,7.0,0.0,0.0
2018,6,6,5,0,51.0,13.0,3.0,12.5,14.0,11.1,0.0
2018,6,6,5,15,123.0,25.0,3.0,12.75,37.0,19.32,6.76
2018,6,6,5,30,195.0,37.0,3.0,13.0,60.0,28.35,18.71
2018,6,6,5,45,242.5,48.5,3.0,13.3,91.5,36.73,26.81
2018,6,6,6,0,290.0,60.0,3.0,13.6,123.0,44.89,34.43
2018,6,6,6,15,387.5,66.5,3.0,14.05,174.0,49.68,38.86
2018,6,6,6,30,485.0,73.0,3.0,14.5,225.0,54.78,43.37
2018,6,6,6,45,410.0,72.0,2.95,15.0,216.5,51.72,40.52
2018,6,6,7,0,335.0,71.0,2.9,15.5,208.0,48.69,37.65
2018,6,6,7,15,200.0,78.0,2.9,16.15,163.0,52.45,40.72
2018,6,6,7,30,65.0,85.0,2.9,16.8,118.0,65.71,52.03
2018,6,6,7,45,194.5,141.5,2.85,17.45,253.5,97.18,78.87
2018,6,6,8,0,324.0,198.0,2.8,18.1,389.0,131.73,107.77
2018,6,6,8,15,572.0,154.5,2.8,18.85,524.5,131.1,84.43
2018,6,6,8,30,820.0,111.0,2.8,19.6,660.0,179.66,105.13
2018,6,6,8,45,832.5,113.5,2.75,20.35,702.5,236.46,148.99
2018,6,6,9,0,845.0,116.0,2.7,21.1,745.0,294.16,197.48
2018,6,6,9,15,850.5,121.5,2.8,21.65,782.5,357.43,251.63
2018,6,6,9,30,856.0,127.0,2.9,22.2,820.0,414.26,300.32
2018,6,6,9,45,841.0,142.0,2.95,22.7,845.5,466.63,344.71
2018,6,6,10,0,826.0,157.0,3.0,23.2,871.0,519.81,388.01
2018,6,6,10,15,800.5,177.5,3.15,23.55,887.0,568.65,426.99
2018,6,6,10,30,775.0,198.0,3.3,23.9,903.0,613.36,461.63
2018,6,6,10,45,732.5,229.0,3.4,24.25,906.5,653.64,491.54
2018,6,6,11,0,690.0,260.0,3.5,24.6,910.0,688.28,516.46
2018,6,6,11,15,755.0,223.0,3.65,24.75,943.0,740.36,555.52
2018,6,6,11,30,820.0,186.0,3.8,24.9,976.0,789.24,592.04
2018,6,6,11,45,845.5,170.5,4.0,25.0,988.5,830.22,622.02
2018,6,6,12,0,871.0,155.0,4.2,25.1,1001.0,858.67,641.86
2018,6,6,12,15,866.5,157.5,4.3,25.05,997.0,885.32,660.49
2018,6,6,12,30,862.0,160.0,4.4,25.0,993.0,908.89,677.08
2018,6,6,12,45,855.5,162.0,4.55,24.95,981.5,940.85,699.76
2018,6,6,13,0,849.0,164.0,4.7,24.9,970.0,956.18,711.55
2018,6,6,13,15,845.0,162.5,4.75,24.7,952.5,966.85,720.09
2018,6,6,13,30,841.0,161.0,4.8,24.5,935.0,973.83,726.29
2018,6,6,13,45,834.5,159.0,4.85,24.3,910.0,974.22,728.2
2018,6,6,14,0,828.0,157.0,4.9,24.1,885.0,970.9,727.74
2018,6,6,14,15,818.5,155.5,4.9,23.85,854.0,961.58,723.1
2018,6,6,14,30,809.0,154.0,4.9,23.6,823.0,948.73,716.16
2018,6,6,14,45,797.0,151.5,4.9,23.4,786.0,929.12,704.5
2018,6,6,15,0,785.0,149.0,4.9,23.2,749.0,906.3,690.67
2018,6,6,15,15,770.0,145.5,4.9,23.2,707.0,876.72,671.53
2018,6,6,15,30,755.0,142.0,4.9,23.2,665.0,850.02,654.41
2018,6,6,15,45,735.0,138.5,4.85,22.6,619.0,810.94,629.55
2018,6,6,16,0,715.0,135.0,4.8,22.0,573.0,769.96,603.04
2018,6,6,16,15,689.5,130.5,4.75,21.55,524.5,721.86,570.52
2018,6,6,16,30,664.0,126.0,4.7,21.1,476.0,672.83,536.24
2018,6,6,16,45,631.0,120.0,4.65,20.65,425.5,616.16,494.87
2018,6,6,17,0,598.0,114.0,4.6,20.2,375.0,559.86,452.71
2018,6,6,17,15,554.0,107.0,4.55,19.6,324.5,496.24,403.78
2018,6,6,17,30,510.0,100.0,4.5,19.0,274.0,429.47,350.94
2018,6,6,17,45,451.0,90.5,4.4,18.4,225.5,361.36,295.12
2018,6,6,18,0,392.0,81.0,4.3,17.8,177.0,298.23,241.78
2018,6,6,18,15,314.5,68.5,4.15,17.2,134.0,229.16,182.49
2018,6,6,18,30,237.0,56.0,4.0,16.6,91.0,168.22,129.38
2018,6,6,18,45,150.5,38.5,3.85,16.05,58.0,100.55,69.85
2018,6,6,19,0,64.0,21.0,3.7,15.5,25.0,43.96,0.0
2018,6,6,19,15,32.0,10.5,3.6,15.15,12.5,15.68,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,7,4,45,14.5,6.0,2.55,11.8,6.5,0.0,0.0
2018,6,7,5,0,29.0,12.0,2.6,11.9,13.0,10.24,0.0
2018,6,7,5,15,106.0,30.0,2.6,12.2,41.5,23.27,9.49
2018,6,7,5,30,183.0,48.0,2.6,12.5,70.0,36.77,26.0
2018,6,7,5,45,267.5,63.0,2.65,12.85,112.0,47.5,36.36
2018,6,7,6,0,352.0,78.0,2.7,13.2,154.0,58.23,46.34
2018,6,7,6,15,416.5,88.0,2.7,13.8,201.5,65.03,52.55
2018,6,7,6,30,481.0,98.0,2.7,14.4,249.0,71.7,58.41
2018,6,7,6,45,395.0,118.0,2.7,15.0,256.5,83.35,68.46
2018,6,7,7,0,309.0,138.0,2.7,15.6,264.0,98.56,81.43
2018,6,7,7,15,262.5,170.0,2.65,16.35,287.0,117.04,96.91
2018,6,7,7,30,216.0,202.0,2.6,17.1,310.0,141.19,116.95
2018,6,7,7,45,402.5,184.5,2.6,17.85,411.5,118.39,96.77
2018,6,7,8,0,589.0,167.0,2.6,18.6,513.0,108.0,87.38
2018,6,7,8,15,670.0,156.0,2.6,19.35,580.5,138.18,87.22
2018,6,7,8,30,751.0,145.0,2.6,20.1,648.0,186.45,113.22
2018,6,7,8,45,768.0,148.5,2.6,20.8,692.0,241.71,155.35
2018,6,7,9,0,785.0,152.0,2.6,21.5,736.0,304.34,206.84
2018,6,7,9,15,811.0,147.5,2.6,22.25,778.0,358.52,252.48
2018,6,7,9,30,837.0,143.0,2.6,23.0,820.0,414.65,299.39
2018,6,7,9,45,864.0,134.0,2.6,23.75,858.0,471.65,345.94
2018,6,7,10,0,891.0,125.0,2.6,24.5,896.0,526.99,390.0
2018,6,7,10,15,896.0,128.0,2.75,25.1,923.0,580.24,431.84
2018,6,7,10,30,901.0,131.0,2.9,25.7,950.0,632.05,471.34
2018,6,7,10,45,904.0,132.0,3.05,26.3,969.0,679.47,506.62
2018,6,7,11,0,907.0,133.0,3.2,26.9,988.0,724.83,539.52
2018,6,7,11,15,908.0,134.5,3.4,27.2,1000.0,766.94,570.24
2018,6,7,11,30,909.0,136.0,3.6,27.5,1012.0,806.55,598.33
2018,6,7,11,45,908.0,137.5,3.8,27.8,1016.0,841.98,622.17
2018,6,7,12,0,907.0,139.0,4.0,28.1,1020.0,874.58,644.06
2018,6,7,12,15,904.0,140.5,4.15,28.2,1016.5,902.54,663.09
2018,6,7,12,30,901.0,142.0,4.3,28.3,1013.0,927.34,680.06
2018,6,7,12,45,895.0,144.0,4.45,28.35,1002.0,946.54,693.51
2018,6,7,13,0,889.0,146.0,4.6,28.4,991.0,962.21,704.7
2018,6,7,13,15,886.5,144.5,4.7,28.3,974.0,974.42,714.23
2018,6,7,13,30,884.0,143.0,4.8,28.2,957.0,982.94,721.47
2018,6,7,13,45,878.5,141.5,4.85,28.05,932.5,984.88,724.25
2018,6,7,14,0,873.0,140.0,4.9,27.9,908.0,983.08,724.69
2018,6,7,14,15,866.0,137.5,4.95,27.7,877.0,975.18,721.34
2018,6,7,14,30,859.0,135.0,5.0,27.5,846.0,963.64,715.67
2018,6,7,14,45,849.5,132.0,5.05,27.3,809.0,957.51,713.76
2018,6,7,15,0,840.0,129.0,5.1,27.1,772.0,935.74,701.24
2018,6,7,15,15,826.5,126.5,5.1,27.1,730.0,907.63,683.53
2018,6,7,15,30,813.0,124.0,5.1,27.1,688.0,876.6,663.78
2018,6,7,15,45,798.0,120.0,5.1,26.4,642.5,839.98,641.8
2018,6,7,16,0,783.0,116.0,5.1,25.7,597.0,800.97,617.8
2018,6,7,16,15,764.5,111.0,5.0,25.25,548.5,755.97,587.98
2018,6,7,16,30,746.0,106.0,4.9,24.8,500.0,713.04,559.25
2018,6,7,16,45,719.0,100.5,4.85,24.3,449.0,658.37,521.17
2018,6,7,17,0,692.0,95.0,4.8,23.8,398.0,603.45,481.05
2018,6,7,17,15,654.0,89.5,4.6,23.15,346.5,541.58,434.11
2018,6,7,17,30,616.0,84.0,4.4,22.5,295.0,481.18,386.87
2018,6,7,17,45,564.0,76.5,4.2,21.9,245.0,412.86,331.8
2018,6,7,18,0,512.0,69.0,4.0,21.3,195.0,348.25,277.97
2018,6,7,18,15,433.5,59.5,3.6,20.45,149.0,274.18,215.3
2018,6,7,18,30,355.0,50.0,3.2,19.6,103.0,206.38,156.7
2018,6,7,18,45,243.5,36.5,2.85,18.75,67.0,135.16,94.03
2018,6,7,19,0,132.0,23.0,2.5,17.9,31.0,69.24,2.72
2018,6,7,19,15,66.0,11.5,2.5,17.35,15.5,23.7,0.0
2018,6,7,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,8,4,45,41.0,7.0,2.4,12.9,8.0,0.0,0.0
2018,6,8,5,0,82.0,14.0,2.5,13.1,16.0,11.95,0.0
2018,6,8,5,15,201.0,27.0,2.55,13.65,47.5,21.02,8.06
2018,6,8,5,30,320.0,40.0,2.6,14.2,79.0,32.9,22.51
2018,6,8,5,45,407.5,49.0,2.7,14.8,122.0,39.49,29.06
2018,6,8,6,0,495.0,58.0,2.8,15.4,165.0,46.01,35.17
2018,6,8,6,15,553.5,64.5,2.8,16.1,214.0,50.23,39.01
2018,6,8,6,30,612.0,71.0,2.8,16.8,263.0,54.39,42.63
2018,6,8,6,45,653.5,76.5,2.85,17.55,314.5,57.57,45.23
2018,6,8,7,0,695.0,82.0,2.9,18.3,366.0,60.67,47.67
2018,6,8,7,15,724.5,86.5,3.0,19.15,417.0,68.63,54.24
2018,6,8,7,30,754.0,91.0,3.1,20.0,468.0,70.9,55.81
2018,6,8,7,45,776.5,94.5,3.15,20.8,518.0,72.25,56.58
2018,6,8,8,0,799.0,98.0,3.2,21.6,568.0,73.51,57.28
2018,6,8,8,15,816.5,101.0,3.25,22.35,615.5,118.09,66.11
2018,6,8,8,30,834.0,104.0,3.3,23.1,663.0,175.12,99.71
2018,6,8,8,45,847.0,106.5,3.35,23.85,706.0,239.9,149.16
2018,6,8,9,0,860.0,109.0,3.4,24.6,749.0,297.56,197.08
2018,6,8,9,15,871.5,110.5,3.5,25.25,788.0,354.66,245.91
2018,6,8,9,30,883.0,112.0,3.6,25.9,827.0,411.92,294.49
2018,6,8,9,45,892.0,113.0,3.7,26.55,860.0,467.66,340.88
2018,6,8,10,0,901.0,114.0,3.8,27.2,893.0,522.8,385.43
2018,6,8,10,15,907.0,115.5,3.9,27.75,920.0,575.86,427.23
2018,6,8,10,30,913.0,117.0,4.0,28.3,947.0,627.54,466.72
2018,6,8,10,45,917.0,117.5,4.05,28.85,966.5,675.61,502.36
2018,6,8,11,0,921.0,118.0,4.1,29.4,986.0,721.67,535.57
2018,6,8,11,15,923.5,118.5,4.2,29.7,998.5,764.48,566.39
2018,6,8,11,30,926.0,119.0,4.3,30.0,1011.0,804.85,594.09
2018,6,8,11,45,927.0,119.0,4.4,30.3,1016.0,841.03,617.9
2018,6,8,12,0,928.0,119.0,4.5,30.6,1021.0,874.4,639.72
2018,6,8,12,15,926.0,120.0,4.6,30.65,1018.0,903.13,659.03
2018,6,8,12,30,924.0,121.0,4.7,30.7,1015.0,928.63,676.34
2018,6,8,12,45,919.5,121.5,4.8,30.75,1003.5,948.06,689.85
2018,6,8,13,0,915.0,122.0,4.9,30.8,992.0,963.87,701.1
2018,6,8,13,15,911.5,121.0,4.95,30.7,974.5,975.53,709.81
2018,6,8,13,30,908.0,120.0,5.0,30.6,957.0,983.42,716.19
2018,6,8,13,45,902.0,119.0,5.05,30.5,932.0,985.14,718.64
2018,6,8,14,0,896.0,118.0,5.1,30.4,907.0,983.06,718.74
2018,6,8,14,15,889.0,116.0,5.15,30.2,876.0,975.29,715.48
2018,6,8,14,30,882.0,114.0,5.2,30.0,845.0,963.82,709.87
2018,6,8,14,45,872.0,111.5,5.2,29.8,807.5,945.44,699.36
2018,6,8,15,0,862.0,109.0,5.2,29.6,770.0,923.66,686.61
2018,6,8,15,15,849.5,106.5,5.2,29.6,728.0,896.4,669.56
2018,6,8,15,30,837.0,104.0,5.2,29.6,686.0,866.2,650.47
2018,6,8,15,45,822.0,101.0,5.2,28.9,640.5,839.37,635.46
2018,6,8,16,0,807.0,98.0,5.2,28.2,595.0,800.87,611.99
2018,6,8,16,15,788.0,94.5,5.15,27.65,546.5,756.47,583.34
2018,6,8,16,30,769.0,91.0,5.1,27.1,498.0,710.46,553.03
2018,6,8,16,45,744.0,86.5,5.05,26.6,447.5,657.66,516.98
2018,6,8,17,0,719.0,82.0,5.0,26.1,397.0,604.36,478.62
2018,6,8,17,15,684.0,77.0,4.85,25.4,346.0,546.42,435.12
2018,6,8,17,30,649.0,72.0,4.7,24.7,295.0,487.29,389.32
2018,6,8,17,45,601.0,65.5,4.55,24.0,245.5,420.95,336.23
2018,6,8,18,0,553.0,59.0,4.4,23.3,196.0,357.96,283.94
2018,6,8,18,15,480.5,51.0,4.05,22.5,150.5,286.35,223.31
2018,6,8,18,30,408.0,43.0,3.7,21.7,105.0,221.69,167.12
2018,6,8,18,45,294.5,32.5,3.35,20.95,69.0,148.78,103.02
2018,6,8,19,0,181.0,22.0,3.0,20.2,33.0,81.44,9.14
2018,6,8,19,15,90.5,11.0,2.9,19.65,16.5,28.47,0.0
2018,6,8,19,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,9,4,45,41.5,6.5,2.45,14.55,8.0,0.0,0.0
2018,6,9,5,0,83.0,13.0,2.5,14.7,16.0,11.1,0.0
2018,6,9,5,15,201.0,25.5,2.7,15.25,46.5,19.87,7.3
2018,6,9,5,30,319.0,38.0,2.9,15.8,77.0,31.09,20.82
2018,6,9,5,45,404.5,47.5,3.1,16.3,120.0,38.18,27.73
2018,6,9,6,0,490.0,57.0,3.3,16.8,163.0,45.15,34.2
2018,6,9,6,15,549.0,63.0,3.4,17.4,211.5,49.0,37.71
2018,6,9,6,30,608.0,69.0,3.5,18.0,260.0,52.83,41.03
2018,6,9,6,45,582.5,80.5,3.6,18.6,290.0,59.77,46.96
2018,6,9,7,0,557.0,92.0,3.7,19.2,320.0,66.17,52.28
2018,6,9,7,15,371.5,111.5,3.8,19.75,272.0,76.15,60.61
2018,6,9,7,30,186.0,131.0,3.9,20.3,224.0,91.42,73.35
2018,6,9,7,45,196.0,175.5,3.95,20.9,282.5,117.67,95.17
2018,6,9,8,0,206.0,220.0,4.0,21.5,341.0,142.1,115.11
2018,6,9,8,15,390.5,197.5,4.05,21.95,450.5,146.1,101.24
2018,6,9,8,30,575.0,175.0,4.1,22.4,560.0,182.69,116.92
2018,6,9,8,45,704.0,144.5,4.15,22.9,647.0,225.46,144.5
2018,6,9,9,0,833.0,114.0,4.2,23.4,734.0,287.29,191.37
2018,6,9,9,15,761.0,144.0,4.25,23.75,733.0,338.95,238.81
2018,6,9,9,30,689.0,174.0,4.3,24.1,732.0,377.51,274.86
2018,6,9,9,45,717.5,175.5,4.35,24.45,777.0,433.77,321.17
2018,6,9,10,0,746.0,177.0,4.4,24.8,822.0,494.15,369.54
2018,6,9,10,15,832.0,147.0,4.5,25.05,887.0,559.16,420.77
2018,6,9,10,30,918.0,117.0,4.6,25.3,952.0,629.5,475.25
2018,6,9,10,45,790.0,180.0,4.7,25.55,909.5,647.07,488.99
2018,6,9,11,0,662.0,243.0,4.8,25.8,867.0,653.45,493.52
2018,6,9,11,15,626.5,273.0,5.0,25.85,870.0,686.07,517.9
2018,6,9,11,30,591.0,303.0,5.2,25.9,873.0,714.37,538.6
2018,6,9,11,45,629.5,293.0,5.35,25.95,902.5,765.26,576.33
2018,6,9,12,0,668.0,283.0,5.5,26.0,932.0,816.39,613.85
2018,6,9,12,15,672.5,281.0,5.6,25.95,933.0,845.0,634.89
2018,6,9,12,30,677.0,279.0,5.7,25.9,934.0,871.19,654.28
2018,6,9,12,45,540.0,345.0,5.8,25.8,864.0,828.6,622.27
2018,6,9,13,0,403.0,411.0,5.9,25.7,794.0,777.95,584.26
2018,6,9,13,15,403.0,401.5,5.95,25.5,779.0,781.61,588.38
2018,6,9,13,30,403.0,392.0,6.0,25.3,764.0,782.79,590.6
2018,6,9,13,45,363.0,393.5,6.05,25.1,722.0,740.68,561.24
2018,6,9,14,0,323.0,395.0,6.1,24.9,680.0,709.17,539.11
2018,6,9,14,15,368.0,365.5,6.1,24.55,679.5,725.78,554.24
2018,6,9,14,30,413.0,336.0,6.1,24.2,679.0,755.83,578.66
2018,6,9,14,45,441.5,304.0,6.1,23.85,656.0,749.81,577.15
2018,6,9,15,0,470.0,272.0,6.1,23.5,633.0,740.18,573.22
2018,6,9,15,15,516.5,240.0,6.1,23.5,616.5,742.99,577.93
2018,6,9,15,30,563.0,208.0,6.1,23.5,600.0,740.93,579.07
2018,6,9,15,45,566.0,190.5,6.05,22.6,562.0,719.24,566.36
2018,6,9,16,0,569.0,173.0,6.0,21.7,524.0,687.93,546.48
2018,6,9,16,15,517.5,171.5,5.95,21.15,470.5,619.49,496.28
2018,6,9,16,30,466.0,170.0,5.9,20.6,417.0,560.41,452.12
2018,6,9,16,45,523.5,137.0,5.8,20.05,388.5,548.39,445.84
2018,6,9,17,0,581.0,104.0,5.7,19.5,360.0,537.53,439.52
2018,6,9,17,15,557.5,94.0,5.55,18.95,314.5,484.9,398.22
2018,6,9,17,30,534.0,84.0,5.4,18.4,269.0,432.74,356.17
2018,6,9,17,45,468.0,77.5,5.2,17.85,220.0,361.98,297.41
2018,6,9,18,0,402.0,71.0,5.0,17.3,171.0,291.86,237.89
2018,6,9,18,15,349.5,58.5,4.8,16.8,131.5,233.03,186.4
2018,6,9,18,30,297.0,46.0,4.6,16.3,92.0,179.44,138.44
2018,6,9,18,45,213.5,34.0,4.4,15.75,61.0,122.13,86.58
2018,6,9,19,0,130.0,22.0,4.2,15.2,30.0,68.01,11.17
2018,6,9,19,15,65.0,11.0,4.1,14.8,15.0,23.13,0.0
2018,6,9,19,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,10,4,45,32.0,7.0,2.8,11.55,8.0,0.0,0.0
2018,6,10,5,0,64.0,14.0,2.9,11.7,16.0,11.95,0.0
2018,6,10,5,15,176.0,28.0,3.0,12.25,46.5,21.72,8.73
2018,6,10,5,30,288.0,42.0,3.1,12.8,77.0,32.42,22.25
2018,6,10,5,45,379.5,51.5,3.2,13.35,120.0,41.51,31.02
2018,6,10,6,0,471.0,61.0,3.3,13.9,163.0,48.36,37.47
2018,6,10,6,15,527.5,68.5,3.4,14.65,211.0,53.22,41.9
2018,6,10,6,30,584.0,76.0,3.5,15.4,259.0,57.98,46.05
2018,6,10,6,45,570.0,90.0,3.55,16.15,295.0,66.78,53.61
2018,6,10,7,0,556.0,104.0,3.6,16.9,331.0,74.98,60.48
2018,6,10,7,15,526.5,127.0,3.7,17.7,365.0,88.14,71.51
2018,6,10,7,30,497.0,150.0,3.8,18.5,399.0,100.7,81.85
2018,6,10,7,45,533.0,157.0,3.95,19.35,449.0,103.74,83.87
2018,6,10,8,0,569.0,164.0,4.1,20.2,499.0,105.61,84.9
2018,6,10,8,15,625.5,160.0,4.2,21.0,556.0,136.03,86.94
2018,6,10,8,30,682.0,156.0,4.3,21.8,613.0,182.85,112.93
2018,6,10,8,45,700.5,162.0,4.4,22.55,658.0,235.89,153.02
2018,6,10,9,0,719.0,168.0,4.5,23.3,703.0,290.82,198.17
2018,6,10,9,15,793.0,143.5,4.5,23.9,762.0,347.59,244.44
2018,6,10,9,30,867.0,119.0,4.5,24.5,821.0,409.29,295.14
2018,6,10,9,45,877.5,119.0,4.55,25.05,854.0,464.11,341.38
2018,6,10,10,0,888.0,119.0,4.6,25.6,887.0,518.47,385.99
2018,6,10,10,15,894.5,120.0,4.6,26.05,914.0,570.78,427.77
2018,6,10,10,30,901.0,121.0,4.6,26.5,941.0,621.78,467.27
2018,6,10,10,45,905.5,121.5,4.6,26.9,960.5,669.62,503.42
2018,6,10,11,0,910.0,122.0,4.6,27.3,980.0,715.55,537.19
2018,6,10,11,15,912.0,122.5,4.65,27.6,992.0,757.6,567.84
2018,6,10,11,30,914.0,123.0,4.7,27.9,1004.0,797.2,595.55
2018,6,10,11,45,915.0,122.5,4.75,28.15,1008.5,832.63,619.23
2018,6,10,12,0,916.0,122.0,4.8,28.4,1013.0,865.28,640.91
2018,6,10,12,15,915.5,121.5,4.85,28.5,1010.0,893.75,660.11
2018,6,10,12,30,915.0,121.0,4.9,28.6,1007.0,919.07,677.2
2018,6,10,12,45,913.5,119.5,4.95,28.7,996.5,939.28,690.91
2018,6,10,13,0,912.0,118.0,5.0,28.8,986.0,955.96,702.36
2018,6,10,13,15,907.5,118.0,5.05,28.7,968.5,967.58,711.12
2018,6,10,13,30,903.0,118.0,5.1,28.6,951.0,975.48,717.55
2018,6,10,13,45,897.0,117.0,5.1,28.55,926.5,977.23,719.51
2018,6,10,14,0,891.0,116.0,5.1,28.5,902.0,975.21,719.11
2018,6,10,14,15,883.5,114.5,5.15,28.25,871.0,967.54,716.01
2018,6,10,14,30,876.0,113.0,5.2,28.0,840.0,956.23,710.56
2018,6,10,14,45,866.5,110.5,5.2,27.8,803.0,938.47,700.33
2018,6,10,15,0,857.0,108.0,5.2,27.6,766.0,917.33,687.85
2018,6,10,15,15,844.5,105.5,5.2,27.6,724.5,890.25,670.74
2018,6,10,15,30,832.0,103.0,5.2,27.6,683.0,860.26,651.59
2018,6,10,15,45,816.5,100.0,5.2,26.9,637.5,833.16,636.19
2018,6,10,16,0,801.0,97.0,5.2,26.2,592.0,794.52,612.34
2018,6,10,16,15,780.5,94.0,5.15,25.7,543.5,749.79,583.01
2018,6,10,16,30,760.0,91.0,5.1,25.2,495.0,703.57,552.11
2018,6,10,16,45,733.0,87.0,5.05,24.7,444.5,650.33,515.36
2018,6,10,17,0,706.0,83.0,5.0,24.2,394.0,599.19,478.11
2018,6,10,17,15,669.0,78.5,4.9,23.55,343.5,538.82,432.46
2018,6,10,17,30,632.0,74.0,4.8,22.9,293.0,479.83,386.4
2018,6,10,17,45,580.5,67.5,4.7,22.2,243.5,412.43,332.15
2018,6,10,18,0,529.0,61.0,4.6,21.5,194.0,348.75,279.04
2018,6,10,18,15,453.5,53.0,4.35,20.75,149.0,277.04,217.97
2018,6,10,18,30,378.0,45.0,4.1,20.0,104.0,212.58,161.79
2018,6,10,18,45,269.0,34.5,3.85,19.2,69.0,142.59,100.33
2018,6,10,19,0,160.0,24.0,3.6,18.4,34.0,78.78,17.18
2018,6,10,19,15,82.5,12.5,3.5,17.9,17.5,28.16,0.0
2018,6,10,19,30,5.0,1.0,3.4,17.4,1.0,0.0,0.0
2018,6,10,19,45,2.5,0.5,3.3,16.95,0.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,11,4,45,47.0,6.5,2.25,13.2,8.0,0.0,0.0
2018,6,11,5,0,94.0,13.0,2.3,13.4,16.0,11.1,0.0
2018,6,11,5,15,219.5,25.0,2.35,13.9,47.5,20.61,7.95
2018,6,11,5,30,345.0,37.0,2.4,14.4,79.0,30.29,20.28
2018,6,11,5,45,432.5,45.0,2.4,14.95,122.5,36.19,26.16
2018,6,11,6,0,520.0,53.0,2.4,15.5,166.0,42.05,31.67
2018,6,11,6,15,577.0,58.5,2.45,16.25,214.5,45.68,34.97
2018,6,11,6,30,634.0,64.0,2.5,17.0,263.0,49.29,38.1
2018,6,11,6,45,673.5,68.5,2.5,17.7,313.5,56.61,44.36
2018,6,11,7,0,713.0,73.0,2.5,18.4,364.0,59.45,46.59
2018,6,11,7,15,741.5,77.0,2.55,19.3,415.0,61.71,48.22
2018,6,11,7,30,770.0,81.0,2.6,20.2,466.0,63.89,49.74
2018,6,11,7,45,792.0,83.5,2.65,21.05,515.5,64.83,50.19
2018,6,11,8,0,814.0,86.0,2.7,21.9,565.0,65.73,50.6
2018,6,11,8,15,830.5,89.0,2.75,22.7,612.0,117.75,66.13
2018,6,11,8,30,847.0,92.0,2.8,23.5,659.0,174.56,98.7
2018,6,11,8,45,859.5,94.0,2.85,24.35,702.0,231.44,141.51
2018,6,11,9,0,872.0,96.0,2.9,25.2,745.0,289.09,189.23
2018,6,11,9,15,871.5,104.0,2.9,25.95,781.0,347.57,239.12
2018,6,11,9,30,871.0,112.0,2.9,26.7,817.0,404.95,287.49
2018,6,11,9,45,865.5,122.0,2.95,27.5,846.5,460.34,333.08
2018,6,11,10,0,860.0,132.0,3.0,28.3,876.0,513.69,375.52
2018,6,11,10,15,867.0,133.5,3.05,29.05,903.0,565.3,415.26
2018,6,11,10,30,874.0,135.0,3.1,29.8,930.0,615.72,452.79
2018,6,11,10,45,879.0,135.5,3.15,30.55,950.0,662.76,486.75
2018,6,11,11,0,884.0,136.0,3.2,31.3,970.0,707.99,518.43
2018,6,11,11,15,887.5,136.0,3.25,31.7,982.5,749.8,547.67
2018,6,11,11,30,891.0,136.0,3.3,32.1,995.0,789.35,574.6
2018,6,11,11,45,893.0,136.0,3.3,32.5,1001.0,825.35,597.19
2018,6,11,12,0,895.0,136.0,3.3,32.9,1007.0,858.74,617.87
2018,6,11,12,15,899.0,133.0,3.35,33.1,1006.0,888.61,636.92
2018,6,11,12,30,903.0,130.0,3.4,33.3,1005.0,915.56,654.06
2018,6,11,12,45,907.5,125.5,3.45,33.5,997.0,938.49,668.62
2018,6,11,13,0,912.0,121.0,3.5,33.7,989.0,958.0,681.05
2018,6,11,13,15,909.0,120.0,3.55,33.75,972.0,970.2,689.32
2018,6,11,13,30,906.0,119.0,3.6,33.8,955.0,978.66,695.36
2018,6,11,13,45,901.5,117.0,3.65,33.85,931.0,980.96,697.61
