Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,2,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,1.45,18.85,5.5,0.0,0.0
2018,7,1,5,0,65.0,10.0,1.5,19.1,11.0,8.54,0.0
2018,7,1,5,15,170.0,22.0,1.65,19.65,37.5,17.16,0.44
2018,7,1,5,30,275.0,34.0,1.8,20.2,64.0,27.82,17.2
2018,7,1,5,45,323.5,44.0,1.95,20.8,97.0,35.23,24.5
2018,7,1,6,0,372.0,54.0,2.1,21.4,130.0,42.37,31.04
2018,7,1,6,15,194.5,73.5,2.15,22.15,114.0,55.61,42.63
2018,7,1,6,30,17.0,93.0,2.2,22.9,98.0,73.99,58.38
2018,7,1,6,45,28.5,114.5,2.2,23.65,125.0,87.62,69.77
2018,7,1,7,0,40.0,136.0,2.2,24.4,152.0,102.61,82.06
2018,7,1,7,15,81.0,165.5,2.2,25.25,203.0,122.44,98.08
2018,7,1,7,30,122.0,195.0,2.2,26.1,254.0,135.73,108.38
2018,7,1,7,45,200.5,207.0,2.2,26.9,317.0,144.27,114.64
2018,7,1,8,0,279.0,219.0,2.2,27.7,380.0,143.17,112.97
2018,7,1,8,15,435.5,192.5,2.25,28.4,468.0,136.12,93.05
2018,7,1,8,30,592.0,166.0,2.3,29.1,556.0,166.25,101.54
2018,7,1,8,45,703.5,140.5,2.35,29.8,634.5,208.22,126.52
2018,7,1,9,0,815.0,115.0,2.4,30.5,713.0,267.54,169.42
2018,7,1,9,15,825.0,118.0,2.45,31.15,751.5,323.66,215.75
2018,7,1,9,30,835.0,121.0,2.5,31.8,790.0,384.37,265.28
2018,7,1,9,45,841.5,124.5,2.55,32.45,822.5,438.52,309.11
2018,7,1,10,0,848.0,128.0,2.6,33.1,855.0,491.98,351.12
2018,7,1,10,15,855.0,129.5,2.65,33.6,882.5,543.34,390.51
2018,7,1,10,30,862.0,131.0,2.7,34.1,910.0,593.59,427.86
2018,7,1,10,45,866.5,132.0,2.8,34.6,930.5,640.63,462.04
2018,7,1,11,0,871.0,133.0,2.9,35.1,951.0,685.91,494.07
2018,7,1,11,15,873.0,134.0,3.0,35.35,964.0,727.51,523.36
2018,7,1,11,30,875.0,135.0,3.1,35.6,977.0,766.83,550.53
2018,7,1,11,45,875.5,135.5,3.2,35.8,982.5,802.21,573.71
2018,7,1,12,0,876.0,136.0,3.3,36.0,988.0,834.97,594.8
2018,7,1,12,15,869.5,140.0,3.45,36.0,984.5,862.01,612.91
2018,7,1,12,30,863.0,144.0,3.6,36.0,981.0,885.93,629.07
2018,7,1,12,45,852.5,149.0,3.7,35.95,969.5,903.91,641.34
2018,7,1,13,0,842.0,154.0,3.8,35.9,958.0,918.45,651.52
2018,7,1,13,15,837.0,153.5,3.85,35.7,941.5,929.82,659.94
2018,7,1,13,30,832.0,153.0,3.9,35.5,925.0,951.44,675.07
2018,7,1,13,45,824.5,153.0,4.0,35.3,902.0,953.98,678.27
2018,7,1,14,0,817.0,153.0,4.1,35.1,879.0,952.89,679.39
2018,7,1,14,15,808.5,151.0,4.15,34.8,849.5,945.26,676.42
2018,7,1,14,30,800.0,149.0,4.2,34.5,820.0,934.12,671.3
2018,7,1,14,45,788.0,148.0,4.2,34.15,785.0,917.33,662.44
2018,7,1,15,0,776.0,147.0,4.2,33.8,750.0,897.36,651.54
2018,7,1,15,15,762.5,143.5,4.2,33.8,710.0,870.43,635.1
2018,7,1,15,30,749.0,140.0,4.2,33.8,670.0,840.73,616.78
2018,7,1,15,45,730.5,136.5,4.15,32.95,625.5,809.33,599.11
2018,7,1,16,0,712.0,133.0,4.1,32.1,581.0,770.67,576.16
2018,7,1,16,15,689.0,128.0,4.0,31.55,533.5,724.94,547.04
2018,7,1,16,30,666.0,123.0,3.9,31.0,486.0,678.07,516.53
2018,7,1,16,45,637.5,117.0,3.85,30.45,437.0,625.22,480.36
2018,7,1,17,0,609.0,111.0,3.8,29.9,388.0,572.32,443.16
2018,7,1,17,15,572.5,104.0,3.65,29.2,339.0,513.41,400.37
2018,7,1,17,30,536.0,97.0,3.5,28.5,290.0,455.9,357.28
2018,7,1,17,45,486.5,88.0,3.35,27.75,242.5,390.84,306.99
2018,7,1,18,0,437.0,79.0,3.2,27.0,195.0,325.18,254.64
2018,7,1,18,15,370.5,67.5,3.05,26.25,151.0,258.7,200.12
2018,7,1,18,30,304.0,56.0,2.9,25.5,107.0,198.86,149.81
2018,7,1,18,45,219.5,41.5,2.75,24.7,72.0,136.54,97.15
2018,7,1,19,0,135.0,27.0,2.6,23.9,37.0,80.54,39.72
2018,7,1,19,15,71.0,14.5,2.55,23.35,19.5,28.58,0.0
2018,7,1,19,30,7.0,2.0,2.5,22.8,2.0,0.0,0.0
2018,7,1,19,45,3.5,1.0,2.45,22.3,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,21.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,20.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,20.35,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.05,19.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.0,19.25,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,18.4,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,2,4,45,16.5,3.5,1.05,17.5,4.0,0.0,0.0
2018,7,2,5,0,33.0,7.0,1.2,17.7,8.0,5.97,0.0
2018,7,2,5,15,114.0,22.5,1.2,18.25,33.5,17.45,0.0
2018,7,2,5,30,195.0,38.0,1.2,18.8,59.0,29.19,18.4
2018,7,2,5,45,244.0,48.5,1.25,19.35,88.5,36.86,26.06
2018,7,2,6,0,293.0,59.0,1.3,19.9,118.0,44.34,32.95
2018,7,2,6,15,146.5,58.5,1.3,20.8,88.0,44.88,33.56
2018,7,2,6,30,0.0,58.0,1.3,21.7,58.0,48.03,36.26
2018,7,2,6,45,0.5,78.0,1.35,22.55,78.0,63.94,49.8
2018,7,2,7,0,1.0,98.0,1.4,23.4,98.0,79.38,62.66
2018,7,2,7,15,7.5,130.5,1.4,24.35,134.0,103.49,82.51
2018,7,2,7,30,14.0,163.0,1.4,25.3,170.0,126.94,101.34
2018,7,2,7,45,17.0,181.0,1.4,26.2,190.0,140.3,111.54
2018,7,2,8,0,20.0,199.0,1.4,27.1,210.0,153.54,121.47
2018,7,2,8,15,22.0,218.5,1.5,27.85,232.0,169.1,126.99
2018,7,2,8,30,24.0,238.0,1.6,28.6,254.0,186.62,139.11
2018,7,2,8,45,28.0,259.5,1.7,29.35,279.0,197.05,145.93
2018,7,2,9,0,32.0,281.0,1.8,30.1,304.0,217.68,160.59
2018,7,2,9,15,107.5,315.0,1.9,30.65,399.5,261.64,190.52
2018,7,2,9,30,183.0,349.0,2.0,31.2,495.0,322.17,233.19
2018,7,2,9,45,471.0,264.5,2.1,31.8,662.5,385.85,276.08
2018,7,2,10,0,759.0,180.0,2.2,32.4,830.0,488.25,349.04
2018,7,2,10,15,791.5,170.5,2.25,32.9,867.5,541.52,388.93
2018,7,2,10,30,824.0,161.0,2.3,33.4,905.0,596.27,429.06
2018,7,2,10,45,828.0,163.5,2.35,33.95,926.0,644.17,463.18
2018,7,2,11,0,832.0,166.0,2.4,34.5,947.0,690.44,495.22
2018,7,2,11,15,834.5,168.0,2.5,34.8,961.0,733.47,525.03
2018,7,2,11,30,837.0,170.0,2.6,35.1,975.0,774.4,552.86
2018,7,2,11,45,836.5,172.0,2.7,35.4,980.5,810.76,577.19
2018,7,2,12,0,836.0,174.0,2.8,35.7,986.0,844.54,598.87
2018,7,2,12,15,833.5,175.0,2.9,35.75,984.0,873.04,617.42
2018,7,2,12,30,831.0,176.0,3.0,35.8,982.0,898.53,634.09
2018,7,2,12,45,826.5,177.0,3.05,35.9,972.5,919.05,647.2
2018,7,2,13,0,822.0,178.0,3.1,36.0,963.0,936.17,658.24
2018,7,2,13,15,815.5,178.0,3.2,35.9,946.0,947.01,666.31
2018,7,2,13,30,809.0,178.0,3.3,35.8,929.0,954.24,672.26
2018,7,2,13,45,799.0,179.0,3.4,35.65,905.0,955.49,674.68
2018,7,2,14,0,789.0,180.0,3.5,35.5,881.0,953.13,674.96
2018,7,2,14,15,778.0,178.0,3.6,35.25,850.0,943.41,670.91
2018,7,2,14,30,767.0,176.0,3.7,35.0,819.0,930.24,664.74
2018,7,2,14,45,752.0,174.5,3.75,34.7,782.5,918.18,659.2
2018,7,2,15,0,737.0,173.0,3.8,34.4,746.0,895.47,646.71
2018,7,2,15,15,722.5,168.5,3.8,34.4,705.5,867.18,629.53
2018,7,2,15,30,708.0,164.0,3.8,34.4,665.0,836.27,610.55
2018,7,2,15,45,686.5,160.0,3.85,33.45,620.0,797.41,588.58
2018,7,2,16,0,665.0,156.0,3.9,32.5,575.0,756.74,564.92
2018,7,2,16,15,637.5,151.5,3.9,31.85,527.0,709.17,534.56
2018,7,2,16,30,610.0,147.0,3.9,31.2,479.0,660.78,502.66
2018,7,2,16,45,578.0,139.5,3.9,30.5,429.5,605.55,465.08
2018,7,2,17,0,546.0,132.0,3.9,29.8,380.0,544.1,421.98
2018,7,2,17,15,506.0,122.5,3.8,28.95,330.5,483.62,378.09
2018,7,2,17,30,466.0,113.0,3.7,28.1,281.0,425.22,334.33
2018,7,2,17,45,415.5,100.5,3.6,27.2,233.0,360.15,284.0
2018,7,2,18,0,365.0,88.0,3.5,26.3,185.0,299.13,235.22
2018,7,2,18,15,290.0,73.5,3.35,25.4,140.0,229.21,178.08
2018,7,2,18,30,215.0,59.0,3.2,24.5,95.0,158.38,119.54
2018,7,2,18,45,152.5,41.0,3.05,23.6,62.5,105.27,74.56
2018,7,2,19,0,90.0,23.0,2.9,22.7,30.0,56.25,26.22
2018,7,2,19,15,47.5,12.0,2.85,22.2,15.5,21.13,0.0
2018,7,2,19,30,5.0,1.0,2.8,21.7,1.0,0.0,0.0
2018,7,2,19,45,2.5,0.5,2.7,21.15,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,20.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,19.8,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,18.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,3,4,45,14.0,3.5,2.3,15.6,3.5,0.0,0.0
2018,7,3,5,0,28.0,7.0,2.5,15.7,7.0,5.97,0.0
2018,7,3,5,15,102.0,21.5,2.6,16.2,31.0,16.66,0.0
2018,7,3,5,30,176.0,36.0,2.7,16.7,55.0,27.63,17.2
2018,7,3,5,45,236.5,51.5,2.85,17.15,91.0,39.05,28.16
2018,7,3,6,0,297.0,67.0,3.0,17.6,127.0,50.17,38.34
2018,7,3,6,15,228.0,88.0,3.0,18.2,141.5,65.55,52.01
2018,7,3,6,30,159.0,109.0,3.0,18.8,156.0,81.44,65.86
2018,7,3,6,45,104.0,125.0,3.05,19.4,158.0,91.92,74.74
2018,7,3,7,0,49.0,141.0,3.1,20.0,160.0,105.69,86.23
2018,7,3,7,15,27.5,148.5,3.15,20.7,159.5,111.44,90.63
2018,7,3,7,30,6.0,156.0,3.2,21.4,159.0,122.09,99.09
2018,7,3,7,45,14.5,161.0,3.2,22.05,169.0,126.75,102.4
2018,7,3,8,0,23.0,166.0,3.2,22.7,179.0,124.86,100.21
2018,7,3,8,15,27.5,199.5,3.25,23.4,216.5,148.37,113.32
2018,7,3,8,30,32.0,233.0,3.3,24.1,254.0,174.99,132.82
2018,7,3,8,45,171.5,258.0,3.4,24.8,382.5,212.64,155.27
2018,7,3,9,0,311.0,283.0,3.5,25.5,511.0,267.23,191.73
2018,7,3,9,15,572.0,209.0,3.6,26.05,656.0,309.4,217.54
2018,7,3,9,30,833.0,135.0,3.7,26.6,801.0,388.77,275.4
2018,7,3,9,45,849.5,133.0,3.8,27.15,837.0,446.85,323.41
2018,7,3,10,0,866.0,131.0,3.9,27.7,873.0,501.62,367.93
2018,7,3,10,15,874.5,132.0,4.0,28.1,901.5,554.48,410.06
2018,7,3,10,30,883.0,133.0,4.1,28.5,930.0,606.34,450.23
2018,7,3,10,45,890.5,133.0,4.2,28.85,952.5,655.61,487.55
2018,7,3,11,0,898.0,133.0,4.3,29.2,975.0,703.33,522.82
2018,7,3,11,15,902.5,132.5,4.4,29.3,989.5,746.82,554.86
2018,7,3,11,30,907.0,132.0,4.5,29.4,1004.0,788.11,584.8
2018,7,3,11,45,910.0,131.5,4.6,29.5,1011.0,825.89,610.49
2018,7,3,12,0,913.0,131.0,4.7,29.6,1018.0,861.1,634.41
2018,7,3,12,15,913.0,130.5,4.7,29.6,1016.5,891.06,654.39
2018,7,3,12,30,913.0,130.0,4.7,29.6,1015.0,917.97,672.32
2018,7,3,12,45,911.5,129.5,4.7,29.55,1006.5,940.31,687.37
2018,7,3,13,0,910.0,129.0,4.7,29.5,998.0,959.21,700.2
2018,7,3,13,15,908.0,127.5,4.7,29.4,982.0,973.15,710.0
2018,7,3,13,30,906.0,126.0,4.7,29.3,966.0,983.37,717.49
2018,7,3,13,45,902.0,124.0,4.7,29.25,943.0,987.44,720.91
2018,7,3,14,0,898.0,122.0,4.7,29.2,920.0,987.69,721.98
2018,7,3,14,15,892.5,119.5,4.65,29.0,890.5,982.22,719.45
2018,7,3,14,30,887.0,117.0,4.6,28.8,861.0,972.99,714.68
2018,7,3,14,45,879.5,114.5,4.55,28.65,825.5,958.21,706.22
2018,7,3,15,0,872.0,112.0,4.5,28.5,790.0,939.9,695.52
2018,7,3,15,15,860.0,110.0,4.5,28.5,749.0,914.64,679.99
2018,7,3,15,30,848.0,108.0,4.5,28.5,708.0,886.33,662.42
2018,7,3,15,45,835.5,104.0,4.35,27.95,663.0,861.64,648.07
2018,7,3,16,0,823.0,100.0,4.2,27.4,618.0,824.7,625.09
2018,7,3,16,15,806.5,96.5,4.1,27.0,570.5,782.67,598.17
2018,7,3,16,30,790.0,93.0,4.0,26.6,523.0,738.72,569.51
2018,7,3,16,45,766.0,88.5,3.95,26.2,472.0,686.45,534.48
2018,7,3,17,0,742.0,84.0,3.9,25.8,421.0,633.44,497.63
2018,7,3,17,15,708.0,79.0,3.8,25.2,369.0,575.38,455.07
2018,7,3,17,30,674.0,74.0,3.7,24.6,317.0,515.84,409.99
2018,7,3,17,45,626.5,68.5,3.6,24.05,266.5,449.48,357.85
2018,7,3,18,0,579.0,63.0,3.5,23.5,216.0,386.17,306.22
2018,7,3,18,15,507.5,55.5,3.35,22.75,168.5,313.18,245.44
2018,7,3,18,30,436.0,48.0,3.2,22.0,121.0,246.73,188.4
2018,7,3,18,45,329.0,38.0,3.1,21.25,82.5,172.65,124.69
2018,7,3,19,0,222.0,28.0,3.0,20.5,44.0,107.18,53.88
2018,7,3,19,15,117.5,15.0,3.0,19.95,23.0,39.83,0.0
2018,7,3,19,30,13.0,2.0,3.0,19.4,2.0,0.0,0.0
2018,7,3,19,45,6.5,1.0,3.0,18.85,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,4,4,45,23.0,4.5,2.2,14.95,5.0,0.0,0.0
2018,7,4,5,0,46.0,9.0,2.3,15.1,10.0,7.68,0.0
2018,7,4,5,15,160.5,23.0,2.35,15.55,38.0,17.92,0.0
2018,7,4,5,30,275.0,37.0,2.4,16.0,66.0,28.7,18.05
2018,7,4,5,45,334.5,42.5,2.45,16.5,96.0,34.11,23.96
2018,7,4,6,0,394.0,48.0,2.5,17.0,126.0,37.67,27.49
2018,7,4,6,15,197.0,40.5,2.5,17.65,79.5,30.06,20.95
2018,7,4,6,30,0.0,33.0,2.5,18.3,33.0,27.23,18.46
2018,7,4,6,45,11.0,59.0,2.5,18.95,63.5,48.97,37.49
2018,7,4,7,0,22.0,85.0,2.5,19.6,94.0,68.34,54.14
2018,7,4,7,15,23.5,118.5,2.5,20.3,129.0,92.09,74.23
2018,7,4,7,30,25.0,152.0,2.5,21.0,164.0,114.63,92.91
2018,7,4,7,45,85.0,197.0,2.5,21.7,244.5,143.8,116.78
2018,7,4,8,0,145.0,242.0,2.5,22.4,325.0,162.69,131.69
2018,7,4,8,15,397.5,202.0,2.5,23.0,456.5,139.01,98.7
2018,7,4,8,30,650.0,162.0,2.5,23.6,588.0,168.44,103.55
2018,7,4,8,45,756.5,133.0,2.5,24.25,661.5,217.01,134.02
2018,7,4,9,0,863.0,104.0,2.5,24.9,735.0,275.85,177.73
2018,7,4,9,15,872.5,106.0,2.55,25.55,773.5,332.99,226.14
2018,7,4,9,30,882.0,108.0,2.6,26.2,812.0,390.15,274.53
2018,7,4,9,45,890.5,109.0,2.65,26.8,845.5,445.96,321.02
2018,7,4,10,0,899.0,110.0,2.7,27.4,879.0,501.19,365.68
2018,7,4,10,15,905.0,111.0,2.75,27.9,906.5,554.32,407.53
2018,7,4,10,30,911.0,112.0,2.8,28.4,934.0,606.13,447.05
2018,7,4,10,45,915.5,112.5,2.85,28.9,954.5,655.11,483.34
2018,7,4,11,0,920.0,113.0,2.9,29.4,975.0,702.21,517.24
2018,7,4,11,15,923.5,113.0,2.95,29.8,989.0,746.14,548.27
2018,7,4,11,30,927.0,113.0,3.0,30.2,1003.0,787.73,576.58
2018,7,4,11,45,928.0,112.5,3.05,30.55,1008.5,824.48,600.09
2018,7,4,12,0,929.0,112.0,3.1,30.9,1014.0,858.42,621.61
2018,7,4,12,15,929.5,111.5,3.1,31.1,1013.0,889.02,640.89
2018,7,4,12,30,930.0,111.0,3.1,31.3,1012.0,916.5,658.1
2018,7,4,12,45,930.0,109.0,3.15,31.55,1003.5,938.9,672.21
2018,7,4,13,0,930.0,107.0,3.2,31.8,995.0,957.78,684.12
2018,7,4,13,15,927.5,106.5,3.2,31.8,979.5,972.09,693.55
2018,7,4,13,30,925.0,106.0,3.2,31.8,964.0,982.65,700.7
2018,7,4,13,45,922.0,104.5,3.25,31.85,941.5,987.95,704.86
2018,7,4,14,0,919.0,103.0,3.3,31.9,919.0,989.4,706.73
2018,7,4,14,15,913.5,101.0,3.3,31.8,889.5,984.1,704.5
2018,7,4,14,30,908.0,99.0,3.3,31.7,860.0,975.0,700.0
2018,7,4,14,45,900.0,97.5,3.25,31.6,825.0,960.36,691.7
2018,7,4,15,0,892.0,96.0,3.2,31.5,790.0,942.18,681.22
2018,7,4,15,15,881.5,94.0,3.2,31.5,749.0,917.77,666.8
2018,7,4,15,30,871.0,92.0,3.2,31.5,708.0,890.2,650.33
2018,7,4,15,45,858.5,89.0,3.15,31.05,663.5,856.81,630.77
2018,7,4,16,0,846.0,86.0,3.1,30.6,619.0,820.75,609.24
2018,7,4,16,15,830.5,82.5,3.1,30.25,571.0,779.26,583.73
2018,7,4,16,30,815.0,79.0,3.1,29.9,523.0,742.7,561.26
2018,7,4,16,45,792.5,75.5,3.1,29.55,472.5,691.82,528.19
2018,7,4,17,0,770.0,72.0,3.1,29.2,422.0,640.04,493.77
2018,7,4,17,15,740.0,68.0,3.1,28.5,371.0,582.19,452.93
2018,7,4,17,30,710.0,64.0,3.1,27.8,320.0,524.79,410.74
2018,7,4,17,45,666.0,59.5,3.1,27.15,269.5,459.76,360.84
2018,7,4,18,0,622.0,55.0,3.1,26.5,219.0,399.51,312.51
2018,7,4,18,15,556.5,49.0,3.05,25.45,172.0,328.89,254.64
2018,7,4,18,30,491.0,43.0,3.0,24.4,125.0,264.17,199.54
2018,7,4,18,45,387.0,34.0,2.9,23.35,85.5,189.3,135.36
2018,7,4,19,0,283.0,25.0,2.8,22.3,46.0,122.47,60.61
2018,7,4,19,15,152.0,13.5,2.8,21.65,24.0,46.61,0.0
2018,7,4,19,30,21.0,2.0,2.8,21.0,2.0,0.0,0.0
2018,7,4,19,45,10.5,1.0,2.8,20.35,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.65,19.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,5,4,45,40.5,4.5,0.6,14.9,5.0,0.0,0.0
2018,7,5,5,0,81.0,9.0,0.7,15.1,10.0,7.68,0.0
2018,7,5,5,15,219.5,20.0,0.8,15.65,39.0,16.6,0.0
2018,7,5,5,30,358.0,31.0,0.9,16.2,68.0,25.57,15.42
2018,7,5,5,45,406.5,39.0,0.95,16.75,102.5,31.48,21.67
2018,7,5,6,0,455.0,47.0,1.0,17.3,137.0,37.24,27.11
2018,7,5,6,15,228.5,61.5,1.0,18.15,107.0,45.18,34.22
2018,7,5,6,30,2.0,76.0,1.0,19.0,77.0,61.67,48.6
2018,7,5,6,45,2.5,95.5,0.95,19.85,96.5,76.64,61.36
2018,7,5,7,0,3.0,115.0,0.9,20.7,116.0,91.45,73.68
2018,7,5,7,15,14.5,145.0,0.85,21.55,152.0,113.4,91.74
2018,7,5,7,30,26.0,175.0,0.8,22.4,188.0,128.66,103.8
2018,7,5,7,45,51.0,206.0,0.8,23.2,234.0,148.37,119.34
2018,7,5,8,0,76.0,237.0,0.8,24.0,280.0,167.44,134.03
2018,7,5,8,15,220.5,235.5,0.75,24.85,376.5,159.3,116.73
2018,7,5,8,30,365.0,234.0,0.7,25.7,473.0,193.07,131.94
2018,7,5,8,45,584.5,177.5,0.7,26.6,590.5,211.46,134.48
2018,7,5,9,0,804.0,121.0,0.7,27.5,708.0,267.32,169.77
2018,7,5,9,15,862.0,106.0,0.7,28.3,766.0,329.53,218.41
2018,7,5,9,30,920.0,91.0,0.7,29.1,824.0,390.51,266.42
2018,7,5,9,45,926.0,92.5,0.75,29.9,857.5,447.67,312.05
2018,7,5,10,0,932.0,94.0,0.8,30.7,891.0,503.93,355.45
2018,7,5,10,15,937.0,95.0,0.8,31.45,918.0,558.17,395.5
2018,7,5,10,30,942.0,96.0,0.8,32.2,945.0,610.94,432.88
2018,7,5,10,45,946.5,96.0,0.85,32.9,966.0,660.9,467.54
2018,7,5,11,0,951.0,96.0,0.9,33.6,987.0,708.89,499.74
2018,7,5,11,15,952.5,96.0,0.95,34.1,999.5,752.61,528.65
2018,7,5,11,30,954.0,96.0,1.0,34.6,1012.0,793.73,554.28
2018,7,5,11,45,954.5,96.0,1.0,35.05,1017.5,831.33,576.01
2018,7,5,12,0,955.0,96.0,1.0,35.5,1023.0,866.0,595.7
2018,7,5,12,15,952.0,97.0,1.15,35.65,1020.0,895.54,615.04
2018,7,5,12,30,949.0,98.0,1.3,35.8,1017.0,921.72,632.38
2018,7,5,12,45,944.5,98.5,1.4,36.0,1006.5,942.61,645.74
2018,7,5,13,0,940.0,99.0,1.5,36.2,996.0,959.83,656.98
2018,7,5,13,15,935.0,99.0,1.65,36.15,978.5,972.35,666.83
2018,7,5,13,30,930.0,99.0,1.8,36.1,961.0,981.03,674.44
2018,7,5,13,45,914.0,104.0,1.95,36.05,934.0,980.39,676.47
2018,7,5,14,0,898.0,109.0,2.1,36.0,907.0,975.96,676.28
2018,7,5,14,15,800.0,159.0,2.25,35.8,852.0,947.36,661.55
2018,7,5,14,30,702.0,209.0,2.4,35.6,797.0,911.98,642.45
2018,7,5,14,45,654.5,218.0,2.5,35.4,748.0,872.84,619.96
2018,7,5,15,0,607.0,227.0,2.6,35.2,699.0,831.29,594.81
2018,7,5,15,15,632.0,200.5,2.6,35.2,669.0,819.57,589.54
2018,7,5,15,30,657.0,174.0,2.6,35.2,639.0,803.23,580.57
2018,7,5,15,45,654.5,161.0,2.75,34.45,598.5,772.61,564.42
2018,7,5,16,0,652.0,148.0,2.9,33.7,558.0,739.25,546.1
2018,7,5,16,15,661.5,130.0,2.9,33.1,517.5,707.55,527.46
2018,7,5,16,30,671.0,112.0,2.9,32.5,477.0,672.32,506.03
2018,7,5,16,45,680.5,99.0,2.95,31.9,438.0,639.43,485.96
2018,7,5,17,0,690.0,86.0,3.0,31.3,399.0,603.31,462.37
2018,7,5,17,15,569.5,94.0,2.9,30.5,331.5,503.04,389.24
2018,7,5,17,30,449.0,102.0,2.8,29.7,264.0,404.11,315.1
2018,7,5,17,45,406.5,90.5,2.75,28.9,219.5,345.31,270.12
2018,7,5,18,0,364.0,79.0,2.7,28.1,175.0,289.78,225.97
2018,7,5,18,15,312.0,65.5,2.65,27.35,135.5,231.27,178.11
2018,7,5,18,30,260.0,52.0,2.6,26.6,96.0,177.87,133.29
2018,7,5,18,45,190.0,38.5,2.5,25.85,65.0,123.81,87.4
2018,7,5,19,0,120.0,25.0,2.4,25.1,34.0,74.19,34.74
2018,7,5,19,15,69.0,13.5,2.35,24.7,18.0,27.5,0.0
2018,7,5,19,30,18.0,2.0,2.3,24.3,2.0,0.0,0.0
2018,7,5,19,45,9.0,1.0,2.25,23.9,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,23.25,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,22.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,22.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,21.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.55,21.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,6,4,45,7.5,2.5,1.45,21.3,2.5,0.0,0.0
2018,7,6,5,0,15.0,5.0,1.6,21.4,5.0,4.27,0.0
2018,7,6,5,15,68.0,18.0,1.55,21.75,24.0,14.33,0.0
2018,7,6,5,30,121.0,31.0,1.5,22.1,43.0,24.39,13.89
2018,7,6,5,45,172.0,44.0,1.5,22.4,72.0,33.26,22.56
2018,7,6,6,0,223.0,57.0,1.5,22.7,101.0,42.54,30.96
2018,7,6,6,15,199.5,80.0,1.4,23.25,128.0,60.01,46.17
2018,7,6,6,30,176.0,103.0,1.3,23.8,155.0,75.16,59.13
2018,7,6,6,45,420.0,87.5,1.2,24.4,242.5,63.45,48.96
2018,7,6,7,0,664.0,72.0,1.1,25.0,330.0,53.75,40.5
2018,7,6,7,15,711.0,72.0,1.3,25.9,383.5,58.04,43.85
2018,7,6,7,30,758.0,72.0,1.5,26.8,437.0,57.71,43.24
2018,7,6,7,45,781.0,74.5,1.7,27.75,486.5,58.9,43.9
2018,7,6,8,0,804.0,77.0,1.9,28.7,536.0,69.12,52.02
2018,7,6,8,15,821.5,79.0,2.05,29.75,582.5,92.76,52.8
2018,7,6,8,30,839.0,81.0,2.2,30.8,629.0,148.25,78.11
2018,7,6,8,45,817.5,98.0,2.35,31.85,662.0,209.23,121.6
2018,7,6,9,0,796.0,115.0,2.5,32.9,695.0,260.78,163.29
2018,7,6,9,15,834.5,104.5,2.6,33.65,742.0,320.19,210.69
2018,7,6,9,30,873.0,94.0,2.7,34.4,789.0,376.14,255.95
2018,7,6,9,45,871.5,101.0,2.75,35.2,820.0,431.8,300.84
2018,7,6,10,0,870.0,108.0,2.8,36.0,851.0,485.9,343.08
2018,7,6,10,15,877.5,108.5,2.9,36.4,878.5,537.96,383.11
2018,7,6,10,30,885.0,109.0,3.0,36.8,906.0,588.91,421.15
2018,7,6,10,45,890.5,109.0,3.1,37.25,927.0,636.93,455.99
2018,7,6,11,0,896.0,109.0,3.2,37.7,948.0,683.21,488.69
2018,7,6,11,15,899.0,110.0,3.3,37.95,962.0,726.61,519.05
2018,7,6,11,30,902.0,111.0,3.4,38.2,976.0,767.74,546.9
2018,7,6,11,45,904.0,110.5,3.5,38.45,982.5,804.42,570.31
2018,7,6,12,0,906.0,110.0,3.6,38.7,989.0,838.44,591.89
2018,7,6,12,15,906.0,109.5,3.7,38.75,987.5,867.98,611.02
2018,7,6,12,30,906.0,109.0,3.8,38.8,986.0,894.45,628.23
2018,7,6,12,45,905.5,107.5,3.95,38.85,977.5,916.36,642.82
2018,7,6,13,0,905.0,106.0,4.1,38.9,969.0,934.82,655.32
2018,7,6,13,15,902.0,105.5,4.2,38.8,953.5,948.35,664.96
2018,7,6,13,30,899.0,105.0,4.3,38.7,938.0,958.2,672.41
2018,7,6,13,45,894.0,104.0,4.4,38.6,915.0,961.95,676.13
2018,7,6,14,0,889.0,103.0,4.5,38.5,892.0,961.95,677.61
2018,7,6,14,15,882.5,101.5,4.55,38.25,863.0,956.29,675.8
2018,7,6,14,30,876.0,100.0,4.6,38.0,834.0,946.97,671.76
2018,7,6,14,45,867.5,98.0,4.7,37.75,799.0,931.66,664.16
2018,7,6,15,0,859.0,96.0,4.8,37.5,764.0,912.92,654.38
2018,7,6,15,15,848.0,94.0,4.8,37.5,724.0,888.62,639.86
2018,7,6,15,30,837.0,92.0,4.8,37.5,684.0,861.3,623.33
2018,7,6,15,45,823.0,90.0,4.85,36.75,640.5,828.54,605.36
2018,7,6,16,0,809.0,88.0,4.9,36.0,597.0,793.35,585.44
2018,7,6,16,15,791.5,85.0,4.85,35.45,550.0,759.51,565.12
2018,7,6,16,30,774.0,82.0,4.8,34.9,503.0,715.9,537.66
2018,7,6,16,45,750.0,78.5,4.75,34.4,453.5,665.41,504.69
2018,7,6,17,0,726.0,75.0,4.7,33.9,404.0,614.24,470.36
2018,7,6,17,15,694.5,70.0,4.6,33.2,354.0,556.07,428.79
2018,7,6,17,30,663.0,65.0,4.5,32.5,304.0,498.61,386.39
2018,7,6,17,45,618.5,60.5,4.4,31.8,255.5,437.47,339.47
2018,7,6,18,0,574.0,56.0,4.3,31.1,207.0,377.4,291.63
2018,7,6,18,15,508.0,49.0,4.0,30.25,161.5,307.77,234.83
2018,7,6,18,30,442.0,42.0,3.7,29.4,116.0,244.27,181.38
2018,7,6,18,45,342.0,33.0,3.35,28.5,79.0,173.42,121.49
2018,7,6,19,0,242.0,24.0,3.0,27.6,42.0,110.0,51.43
2018,7,6,19,15,129.0,13.0,2.95,27.05,22.0,41.07,0.0
2018,7,6,19,30,16.0,2.0,2.9,26.5,2.0,0.0,0.0
2018,7,6,19,45,8.0,1.0,2.8,25.95,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,25.4,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,25.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,24.35,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,23.75,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.25,23.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.05,22.9,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,21.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,7,4,45,38.0,4.0,1.25,21.95,4.5,0.0,0.0
2018,7,7,5,0,76.0,8.0,1.3,22.3,9.0,6.83,0.0
2018,7,7,5,15,174.0,19.0,1.45,23.0,33.0,15.7,0.0
2018,7,7,5,30,272.0,30.0,1.6,23.7,57.0,24.52,13.77
2018,7,7,5,45,333.0,40.5,1.75,24.35,92.5,32.53,21.71
2018,7,7,6,0,394.0,51.0,1.9,25.0,128.0,40.28,28.7
2018,7,7,6,15,449.5,61.5,2.05,25.8,173.5,47.73,35.22
2018,7,7,6,30,505.0,72.0,2.2,26.6,219.0,54.91,41.31
2018,7,7,6,45,596.5,69.5,2.3,27.4,276.0,52.41,39.03
2018,7,7,7,0,688.0,67.0,2.4,28.2,333.0,55.0,41.0
2018,7,7,7,15,728.5,68.0,2.5,29.1,385.5,55.31,40.96
2018,7,7,7,30,769.0,69.0,2.6,30.0,438.0,55.75,41.02
2018,7,7,7,45,769.5,78.0,2.7,30.85,481.5,61.17,45.19
2018,7,7,8,0,770.0,87.0,2.8,31.7,525.0,66.2,48.97
2018,7,7,8,15,789.5,89.5,2.9,32.55,572.5,88.5,49.72
2018,7,7,8,30,809.0,92.0,3.0,33.4,620.0,151.94,81.38
2018,7,7,8,45,831.5,91.0,3.1,34.2,666.0,206.32,117.87
2018,7,7,9,0,854.0,90.0,3.2,35.0,712.0,262.67,161.5
2018,7,7,9,15,873.0,87.0,3.3,35.5,753.0,318.29,207.11
2018,7,7,9,30,892.0,84.0,3.4,36.0,794.0,374.91,253.73
2018,7,7,9,45,900.5,85.0,3.5,36.55,827.5,431.12,299.42
2018,7,7,10,0,909.0,86.0,3.6,37.1,861.0,486.76,343.4
2018,7,7,10,15,914.0,87.0,3.7,37.35,888.0,539.79,384.68
2018,7,7,10,30,919.0,88.0,3.8,37.6,915.0,591.41,423.73
2018,7,7,10,45,923.0,89.0,3.85,37.85,936.0,640.78,459.99
2018,7,7,11,0,927.0,90.0,3.9,38.1,957.0,688.21,493.94
2018,7,7,11,15,929.0,90.5,4.0,38.25,970.5,731.7,524.78
2018,7,7,11,30,931.0,91.0,4.1,38.4,984.0,772.71,552.39
2018,7,7,11,45,931.5,91.5,4.15,38.55,990.0,809.93,576.32
2018,7,7,12,0,932.0,92.0,4.2,38.7,996.0,844.3,598.27
2018,7,7,12,15,928.5,94.5,4.25,38.75,994.0,874.1,617.44
2018,7,7,12,30,925.0,97.0,4.3,38.8,992.0,900.62,634.51
2018,7,7,12,45,919.0,100.0,4.35,38.85,982.5,922.0,648.32
2018,7,7,13,0,913.0,103.0,4.4,38.9,973.0,939.81,659.93
2018,7,7,13,15,911.0,102.0,4.4,38.8,958.0,953.91,669.46
2018,7,7,13,30,909.0,101.0,4.4,38.7,943.0,964.3,676.76
2018,7,7,13,45,905.0,99.5,4.45,38.6,920.5,968.55,680.54
2018,7,7,14,0,901.0,98.0,4.5,38.5,898.0,968.99,682.07
2018,7,7,14,15,895.0,97.0,4.55,38.3,869.5,964.27,680.73
2018,7,7,14,30,889.0,96.0,4.6,38.1,841.0,955.85,677.15
2018,7,7,14,45,881.5,94.5,4.65,37.85,806.5,941.87,670.24
2018,7,7,15,0,874.0,93.0,4.7,37.6,772.0,924.41,661.14
2018,7,7,15,15,863.5,91.0,4.7,37.6,732.0,900.3,646.83
2018,7,7,15,30,853.0,89.0,4.7,37.6,692.0,873.1,630.49
2018,7,7,15,45,840.0,86.5,4.8,36.8,648.0,840.25,612.77
2018,7,7,16,0,827.0,84.0,4.9,36.0,604.0,804.83,593.23
2018,7,7,16,15,805.0,82.5,4.85,35.4,555.5,760.91,566.16
2018,7,7,16,30,783.0,81.0,4.8,34.8,507.0,722.57,542.57
2018,7,7,16,45,766.5,76.0,4.8,34.25,459.0,675.52,512.4
2018,7,7,17,0,750.0,71.0,4.8,33.7,411.0,627.18,480.6
2018,7,7,17,15,719.5,67.0,4.7,32.9,361.0,569.8,439.91
2018,7,7,17,30,689.0,63.0,4.6,32.1,311.0,512.97,398.05
2018,7,7,17,45,646.0,58.0,4.5,31.3,261.5,448.84,349.02
2018,7,7,18,0,603.0,53.0,4.4,30.5,212.0,389.32,301.56
2018,7,7,18,15,538.0,47.0,4.1,29.55,166.0,319.8,244.68
2018,7,7,18,30,473.0,41.0,3.8,28.6,120.0,256.22,190.87
2018,7,7,18,45,372.0,33.0,3.55,27.7,82.0,184.3,129.56
2018,7,7,19,0,271.0,25.0,3.3,26.8,44.0,119.41,55.24
2018,7,7,19,15,145.0,13.5,3.15,26.2,23.0,45.34,0.0
2018,7,7,19,30,19.0,2.0,3.0,25.6,2.0,0.0,0.0
2018,7,7,19,45,9.5,1.0,2.85,25.0,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,24.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,23.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,23.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,22.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,22.25,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,21.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,21.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,20.25,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,19.9,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.65,19.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.55,19.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.45,18.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,8,4,45,35.5,4.0,1.75,19.1,4.5,0.0,0.0
2018,7,8,5,0,71.0,8.0,1.9,19.3,9.0,6.83,0.0
2018,7,8,5,15,200.0,19.0,2.0,19.8,35.5,15.78,0.0
2018,7,8,5,30,329.0,30.0,2.1,20.3,62.0,24.73,14.07
2018,7,8,5,45,418.5,38.0,2.15,20.85,103.0,30.8,20.58
2018,7,8,6,0,508.0,46.0,2.2,21.4,144.0,36.83,26.19
2018,7,8,6,15,567.0,52.0,2.3,22.35,191.5,41.03,29.96
2018,7,8,6,30,626.0,58.0,2.4,23.3,239.0,45.18,33.53
2018,7,8,6,45,666.0,62.5,2.45,24.2,289.0,52.23,39.44
2018,7,8,7,0,706.0,67.0,2.5,25.1,339.0,55.23,41.76
2018,7,8,7,15,735.5,70.5,2.65,26.1,389.5,57.29,43.19
2018,7,8,7,30,765.0,74.0,2.8,27.1,440.0,59.29,44.53
2018,7,8,7,45,787.0,77.5,2.9,28.1,490.0,61.12,45.7
2018,7,8,8,0,809.0,81.0,3.0,29.1,540.0,62.84,46.76
2018,7,8,8,15,825.5,83.5,3.1,30.0,587.0,94.73,54.86
2018,7,8,8,30,842.0,86.0,3.2,30.9,634.0,150.87,80.29
2018,7,8,8,45,855.5,88.0,3.25,31.75,678.0,207.76,119.22
2018,7,8,9,0,869.0,90.0,3.3,32.6,722.0,265.63,164.78
2018,7,8,9,15,876.5,93.0,3.45,33.4,760.0,323.26,212.48
2018,7,8,9,30,884.0,96.0,3.6,34.2,798.0,380.73,260.06
2018,7,8,9,45,888.0,100.0,3.7,35.0,831.0,437.13,305.89
2018,7,8,10,0,892.0,104.0,3.8,35.8,864.0,492.54,349.55
2018,7,8,10,15,898.5,104.5,3.9,36.2,891.5,545.33,390.54
2018,7,8,10,30,905.0,105.0,4.0,36.6,919.0,596.87,429.41
2018,7,8,10,45,910.0,105.5,4.1,37.0,940.0,646.03,465.49
2018,7,8,11,0,915.0,106.0,4.2,37.4,961.0,693.37,499.34
2018,7,8,11,15,918.0,106.0,4.3,37.6,975.0,736.89,530.22
2018,7,8,11,30,921.0,106.0,4.4,37.8,989.0,778.04,558.32
2018,7,8,11,45,923.0,105.5,4.5,38.0,995.5,815.49,582.56
2018,7,8,12,0,925.0,105.0,4.6,38.2,1002.0,850.2,604.9
2018,7,8,12,15,923.5,106.5,4.7,38.2,1001.0,880.83,625.04
2018,7,8,12,30,922.0,108.0,4.8,38.2,1000.0,908.31,643.16
2018,7,8,12,45,918.0,109.0,4.9,38.2,990.5,929.8,657.58
2018,7,8,13,0,914.0,110.0,5.0,38.2,981.0,947.76,669.97
2018,7,8,13,15,911.0,109.0,5.05,38.05,965.0,961.14,679.62
2018,7,8,13,30,908.0,108.0,5.1,37.9,949.0,970.78,687.03
2018,7,8,13,45,903.5,106.5,5.1,37.75,926.0,974.72,690.58
2018,7,8,14,0,899.0,105.0,5.1,37.6,903.0,974.86,691.84
2018,7,8,14,15,892.5,104.0,5.1,37.35,874.0,969.82,690.19
2018,7,8,14,30,886.0,103.0,5.1,37.1,845.0,961.08,686.3
2018,7,8,14,45,878.0,101.0,5.1,36.9,810.0,946.27,678.41
2018,7,8,15,0,870.0,99.0,5.1,36.7,775.0,927.97,668.33
2018,7,8,15,15,859.0,97.0,5.1,36.7,734.5,903.57,653.7
2018,7,8,15,30,848.0,95.0,5.1,36.7,694.0,876.1,637.05
2018,7,8,15,45,833.5,93.0,5.05,35.9,650.0,842.7,618.17
2018,7,8,16,0,819.0,91.0,5.0,35.1,606.0,815.02,602.98
2018,7,8,16,15,800.5,88.0,4.95,34.6,558.0,772.05,576.24
2018,7,8,16,30,782.0,85.0,4.9,34.1,510.0,727.33,547.91
2018,7,8,16,45,758.0,81.0,4.85,33.55,460.0,675.9,514.35
2018,7,8,17,0,734.0,77.0,4.8,33.0,410.0,623.76,479.39
2018,7,8,17,15,702.0,73.0,4.7,32.2,359.5,565.97,438.15
2018,7,8,17,30,670.0,69.0,4.6,31.4,309.0,511.05,397.54
2018,7,8,17,45,624.5,63.5,4.45,30.65,259.5,445.86,347.45
2018,7,8,18,0,579.0,58.0,4.3,29.9,210.0,383.6,297.8
2018,7,8,18,15,512.0,51.0,4.05,28.95,164.0,313.05,240.15
2018,7,8,18,30,445.0,44.0,3.8,28.0,118.0,248.65,185.77
2018,7,8,18,45,342.5,34.5,3.6,27.1,80.0,175.91,123.96
2018,7,8,19,0,240.0,25.0,3.4,26.2,42.0,110.44,49.85
2018,7,8,19,15,128.0,13.5,3.3,25.55,22.0,41.48,0.0
2018,7,8,19,30,16.0,2.0,3.2,24.9,2.0,0.0,0.0
2018,7,8,19,45,8.0,1.0,3.15,24.2,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.0,23.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,22.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,22.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,21.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,21.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,21.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,21.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,20.65,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,20.2,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,20.05,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,19.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,9,4,45,34.5,4.0,1.75,19.45,4.5,0.0,0.0
2018,7,9,5,0,69.0,8.0,1.9,19.7,9.0,6.83,0.0
2018,7,9,5,15,199.0,19.0,2.0,20.25,35.5,15.83,0.0
2018,7,9,5,30,329.0,30.0,2.1,20.8,62.0,24.78,13.93
2018,7,9,5,45,421.0,38.0,2.25,21.4,103.0,30.85,20.54
2018,7,9,6,0,513.0,46.0,2.4,22.0,144.0,36.9,26.16
2018,7,9,6,15,572.0,52.0,2.45,22.85,192.0,41.09,29.95
2018,7,9,6,30,631.0,58.0,2.5,23.7,240.0,45.25,33.53
2018,7,9,6,45,671.0,63.0,2.5,24.6,290.5,52.72,39.79
2018,7,9,7,0,711.0,68.0,2.5,25.5,341.0,56.1,42.43
2018,7,9,7,15,740.5,71.0,2.65,26.45,391.5,57.76,43.52
2018,7,9,7,30,770.0,74.0,2.8,27.4,442.0,59.39,44.56
2018,7,9,7,45,791.5,77.5,2.95,28.3,492.0,61.22,45.75
2018,7,9,8,0,813.0,81.0,3.1,29.2,542.0,62.94,46.83
2018,7,9,8,15,830.0,83.5,3.3,30.15,589.5,94.37,54.77
2018,7,9,8,30,847.0,86.0,3.5,31.1,637.0,150.89,80.16
2018,7,9,8,45,860.5,87.5,3.7,32.05,680.5,207.79,118.98
2018,7,9,9,0,874.0,89.0,3.9,33.0,724.0,265.65,164.53
2018,7,9,9,15,885.5,90.5,3.95,33.65,764.0,323.68,212.57
2018,7,9,9,30,897.0,92.0,4.0,34.3,804.0,381.97,260.9
2018,7,9,9,45,906.5,92.0,4.1,34.9,838.0,438.34,307.09
2018,7,9,10,0,916.0,92.0,4.2,35.5,872.0,494.21,351.63
2018,7,9,10,15,921.5,93.0,4.3,35.95,899.5,548.08,393.59
2018,7,9,10,30,927.0,94.0,4.4,36.4,927.0,600.56,433.26
2018,7,9,10,45,930.5,94.0,4.45,36.85,947.0,649.41,469.14
2018,7,9,11,0,934.0,94.0,4.5,37.3,967.0,696.24,502.58
2018,7,9,11,15,936.0,95.5,4.6,37.6,981.0,741.04,534.19
2018,7,9,11,30,938.0,97.0,4.7,37.9,995.0,783.38,562.59
2018,7,9,11,45,939.0,96.5,4.8,38.15,1001.0,820.61,586.55
2018,7,9,12,0,940.0,96.0,4.9,38.4,1007.0,854.97,608.72
2018,7,9,12,15,937.0,98.0,5.0,38.45,1005.0,885.16,628.67
2018,7,9,12,30,934.0,100.0,5.1,38.5,1003.0,912.07,646.53
2018,7,9,12,45,930.0,101.0,5.2,38.5,993.5,933.76,661.21
2018,7,9,13,0,926.0,102.0,5.3,38.5,984.0,951.86,673.69
2018,7,9,13,15,922.5,101.0,5.35,38.35,967.5,964.84,683.11
2018,7,9,13,30,919.0,100.0,5.4,38.2,951.0,974.02,690.24
2018,7,9,13,45,883.0,119.0,5.45,38.0,920.0,968.12,687.91
2018,7,9,14,0,847.0,138.0,5.5,37.8,889.0,958.17,683.12
2018,7,9,14,15,782.0,168.0,5.5,37.55,843.5,941.84,674.1
2018,7,9,14,30,717.0,198.0,5.5,37.3,798.0,917.84,660.1
2018,7,9,14,45,717.0,188.0,5.55,37.0,766.5,904.14,653.36
2018,7,9,15,0,717.0,178.0,5.6,36.7,735.0,887.05,644.34
2018,7,9,15,15,694.0,174.0,5.6,36.7,689.5,851.92,622.12
2018,7,9,15,30,671.0,170.0,5.6,36.7,644.0,814.52,598.3
2018,7,9,15,45,624.0,172.5,5.55,35.9,590.5,760.97,564.69
2018,7,9,16,0,577.0,175.0,5.5,35.1,537.0,706.82,529.21
2018,7,9,16,15,555.5,163.5,5.45,34.6,489.5,659.46,497.85
2018,7,9,16,30,534.0,152.0,5.4,34.1,442.0,603.43,459.72
2018,7,9,16,45,490.0,145.5,5.35,33.6,391.5,543.75,417.45
2018,7,9,17,0,446.0,139.0,5.3,33.1,341.0,485.78,375.43
2018,7,9,17,15,366.5,132.5,5.15,32.4,285.0,406.51,316.0
2018,7,9,17,30,287.0,126.0,5.0,31.7,229.0,320.11,249.84
2018,7,9,17,45,226.5,109.0,4.85,30.95,182.0,253.96,198.06
2018,7,9,18,0,166.0,92.0,4.7,30.2,135.0,193.27,149.5
2018,7,9,18,15,145.0,74.5,4.35,29.4,106.0,156.17,118.95
2018,7,9,18,30,124.0,57.0,4.0,28.6,77.0,120.99,89.33
2018,7,9,18,45,96.5,40.0,3.65,27.75,52.5,86.17,59.39
2018,7,9,19,0,69.0,23.0,3.3,26.9,28.0,50.85,20.02
2018,7,9,19,15,44.5,13.0,3.1,26.35,15.0,21.55,0.0
2018,7,9,19,30,20.0,3.0,2.9,25.8,2.0,0.0,0.0
2018,7,9,19,45,10.0,1.5,2.75,25.3,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.25,23.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,23.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,22.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,22.05,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.85,21.35,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,20.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.65,20.65,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,20.3,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,19.9,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,10,4,45,41.5,4.0,1.4,20.15,4.0,0.0,0.0
2018,7,10,5,0,83.0,8.0,1.5,20.5,8.0,6.83,0.0
2018,7,10,5,15,223.0,18.0,1.65,21.05,35.0,14.99,0.0
2018,7,10,5,30,363.0,28.0,1.8,21.6,62.0,23.14,12.45
2018,7,10,5,45,454.0,35.0,1.95,22.15,103.5,28.48,18.45
2018,7,10,6,0,545.0,42.0,2.1,22.7,145.0,33.85,23.46
2018,7,10,6,15,603.0,46.5,2.25,23.5,192.5,40.26,29.14
2018,7,10,6,30,661.0,51.0,2.4,24.3,240.0,43.73,32.13
2018,7,10,6,45,701.0,54.5,2.5,25.1,291.0,46.25,34.17
2018,7,10,7,0,741.0,58.0,2.6,25.9,342.0,48.76,36.12
2018,7,10,7,15,769.5,61.5,2.7,26.6,393.5,51.11,37.88
2018,7,10,7,30,798.0,65.0,2.8,27.3,445.0,60.91,45.87
2018,7,10,7,45,819.5,67.5,2.9,28.0,495.0,63.07,47.36
2018,7,10,8,0,841.0,70.0,3.0,28.7,545.0,65.12,48.74
2018,7,10,8,15,857.5,71.5,3.05,29.35,592.5,87.07,49.03
2018,7,10,8,30,874.0,73.0,3.1,30.0,640.0,144.34,74.5
2018,7,10,8,45,887.0,75.0,3.15,30.6,684.5,202.96,114.82
2018,7,10,9,0,900.0,77.0,3.2,31.2,729.0,262.51,162.17
2018,7,10,9,15,905.5,80.5,3.25,31.75,767.5,321.74,211.79
2018,7,10,9,30,911.0,84.0,3.3,32.3,806.0,380.56,261.11
2018,7,10,9,45,913.0,89.0,3.35,32.85,839.0,438.48,308.8
2018,7,10,10,0,915.0,94.0,3.4,33.4,872.0,495.16,354.1
2018,7,10,10,15,921.5,95.0,3.45,33.9,900.5,549.57,396.35
2018,7,10,10,30,928.0,96.0,3.5,34.4,929.0,602.71,436.3
2018,7,10,10,45,933.5,95.5,3.55,34.85,950.5,652.52,472.82
2018,7,10,11,0,939.0,95.0,3.6,35.3,972.0,700.48,506.99
2018,7,10,11,15,933.0,101.5,3.65,35.55,983.5,744.1,537.57
2018,7,10,11,30,927.0,108.0,3.7,35.8,995.0,784.66,564.83
2018,7,10,11,45,928.5,108.5,3.75,36.05,1002.0,822.94,589.28
2018,7,10,12,0,930.0,109.0,3.8,36.3,1009.0,858.46,611.77
2018,7,10,12,15,936.5,104.5,3.9,36.35,1010.0,890.94,632.96
2018,7,10,12,30,943.0,100.0,4.0,36.4,1011.0,920.44,652.22
2018,7,10,12,45,861.5,152.5,4.1,36.5,979.5,918.38,651.09
2018,7,10,13,0,780.0,205.0,4.2,36.6,948.0,925.7,656.32
2018,7,10,13,15,848.5,156.5,4.25,36.5,952.5,961.35,680.08
2018,7,10,13,30,917.0,108.0,4.3,36.4,957.0,980.63,693.23
2018,7,10,13,45,918.5,103.5,4.4,36.3,936.0,987.48,698.92
2018,7,10,14,0,920.0,99.0,4.5,36.2,915.0,990.39,702.3
2018,7,10,14,15,913.5,97.5,4.55,35.9,885.0,984.79,700.7
2018,7,10,14,30,907.0,96.0,4.6,35.6,855.0,975.39,696.81
2018,7,10,14,45,898.5,95.0,4.7,35.35,819.5,960.94,689.83
2018,7,10,15,0,890.0,94.0,4.8,35.1,784.0,942.95,680.65
2018,7,10,15,15,879.0,91.5,4.8,35.1,743.0,917.64,665.48
2018,7,10,15,30,868.0,89.0,4.8,35.1,702.0,889.16,648.23
2018,7,10,15,45,854.0,87.0,4.9,34.2,657.0,855.66,630.52
2018,7,10,16,0,840.0,85.0,5.0,33.3,612.0,819.59,610.65
2018,7,10,16,15,822.5,82.0,5.0,32.65,564.0,777.2,584.79
2018,7,10,16,30,805.0,79.0,5.0,32.0,516.0,740.0,562.14
2018,7,10,16,45,781.0,76.0,5.05,31.35,465.5,688.87,529.14
2018,7,10,17,0,757.0,73.0,5.1,30.7,415.0,636.96,494.73
2018,7,10,17,15,725.0,68.5,5.05,29.75,363.5,577.56,452.48
2018,7,10,17,30,693.0,64.0,5.0,28.8,312.0,518.83,408.9
2018,7,10,17,45,630.5,61.5,4.95,27.9,259.5,448.26,354.16
2018,7,10,18,0,568.0,59.0,4.9,27.0,207.0,380.38,299.55
2018,7,10,18,15,487.0,52.0,4.7,26.05,159.5,303.73,236.28
2018,7,10,18,30,406.0,45.0,4.5,25.1,112.0,234.75,177.75
2018,7,10,18,45,297.0,35.0,4.3,24.15,75.0,161.16,114.82
2018,7,10,19,0,188.0,25.0,4.1,23.2,38.0,94.57,40.17
2018,7,10,19,15,102.5,13.5,4.0,22.6,20.0,35.68,0.0
2018,7,10,19,30,17.0,2.0,3.9,22.0,2.0,0.0,0.0
2018,7,10,19,45,8.5,1.0,3.75,21.4,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,20.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,20.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,19.8,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,19.3,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,18.15,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.65,17.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
