Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,18,45,229.5,33.0,3.35,28.1,61.5,136.49,92.86
2018,7,20,19,0,131.0,21.0,3.2,27.4,28.0,72.53,0.0
2018,7,20,19,15,65.5,10.5,3.15,26.95,14.0,24.85,0.0
2018,7,20,19,30,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,3.0,26.1,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,25.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,25.45,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,25.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,24.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,24.55,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,24.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,23.85,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,23.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,21.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,20.85,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,20.6,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,1.4,20.35,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,1.4,20.4,2.0,0.0,0.0
2018,7,21,5,15,79.5,14.5,1.45,20.9,20.0,12.38,0.0
2018,7,21,5,30,151.0,27.0,1.5,21.4,38.0,20.92,7.02
2018,7,21,5,45,232.0,38.5,1.55,21.95,70.5,29.61,18.98
2018,7,21,6,0,313.0,50.0,1.6,22.5,103.0,38.17,26.98
2018,7,21,6,15,224.5,55.5,1.65,23.2,100.0,41.22,29.91
2018,7,21,6,30,136.0,61.0,1.7,23.9,97.0,46.54,34.58
2018,7,21,6,45,118.0,99.0,1.7,24.65,135.0,75.21,59.0
2018,7,21,7,0,100.0,137.0,1.7,25.4,173.0,99.53,79.24
2018,7,21,7,15,223.5,146.5,1.65,26.25,244.0,102.76,81.41
2018,7,21,7,30,347.0,156.0,1.6,27.1,315.0,109.72,86.62
2018,7,21,7,45,482.5,142.5,1.55,27.95,391.5,95.66,74.41
2018,7,21,8,0,618.0,129.0,1.5,28.8,468.0,85.74,65.75
2018,7,21,8,15,672.5,123.0,1.5,29.6,523.0,94.7,59.83
2018,7,21,8,30,727.0,117.0,1.5,30.4,578.0,148.58,83.57
2018,7,21,8,45,744.0,120.0,1.5,31.15,621.0,201.51,118.91
2018,7,21,9,0,761.0,123.0,1.5,31.9,664.0,256.11,160.99
2018,7,21,9,15,748.0,138.0,1.55,32.6,695.0,312.53,207.27
2018,7,21,9,30,735.0,153.0,1.6,33.3,726.0,366.82,251.53
2018,7,21,9,45,760.0,148.5,1.65,33.95,764.5,419.33,292.9
2018,7,21,10,0,785.0,144.0,1.7,34.6,803.0,473.35,334.33
2018,7,21,10,15,793.5,145.0,1.85,35.0,830.5,524.43,373.28
2018,7,21,10,30,802.0,146.0,2.0,35.4,858.0,574.77,410.63
2018,7,21,10,45,808.5,147.0,2.15,35.8,879.5,622.92,445.47
2018,7,21,11,0,815.0,148.0,2.3,36.2,901.0,669.7,478.51
2018,7,21,11,15,820.0,148.0,2.5,36.35,915.5,706.95,505.44
2018,7,21,11,30,825.0,148.0,2.7,36.5,930.0,746.99,533.66
2018,7,21,11,45,828.0,147.5,2.85,36.65,937.5,783.0,557.86
2018,7,21,12,0,831.0,147.0,3.0,36.8,945.0,816.66,579.85
2018,7,21,12,15,836.0,143.5,3.15,36.7,945.5,847.04,600.32
2018,7,21,12,30,841.0,140.0,3.3,36.6,946.0,874.75,619.12
2018,7,21,12,45,846.0,135.0,3.45,36.55,940.0,898.26,635.17
2018,7,21,13,0,851.0,130.0,3.6,36.5,934.0,918.61,649.29
2018,7,21,13,15,848.5,129.0,3.65,36.3,919.0,932.26,659.09
2018,7,21,13,30,846.0,128.0,3.7,36.1,904.0,942.4,666.8
2018,7,21,13,45,842.0,126.0,3.75,35.9,882.0,946.55,670.85
2018,7,21,14,0,838.0,124.0,3.8,35.7,860.0,947.07,672.73
2018,7,21,14,15,831.0,122.0,3.85,35.45,831.5,941.08,670.71
2018,7,21,14,30,824.0,120.0,3.9,35.2,803.0,931.54,666.53
2018,7,21,14,45,815.5,118.0,3.95,34.9,769.0,917.12,659.41
2018,7,21,15,0,807.0,116.0,4.0,34.6,735.0,910.44,657.45
2018,7,21,15,15,794.5,113.0,4.0,34.6,695.0,884.35,641.67
2018,7,21,15,30,782.0,110.0,4.0,34.6,655.0,855.35,624.04
2018,7,21,15,45,767.0,106.5,4.0,33.8,611.5,820.85,604.61
2018,7,21,16,0,752.0,103.0,4.0,33.0,568.0,784.0,583.28
2018,7,21,16,15,733.5,99.0,3.95,32.5,521.5,741.58,556.82
2018,7,21,16,30,715.0,95.0,3.9,32.0,475.0,697.56,528.78
2018,7,21,16,45,689.0,90.5,3.9,31.5,426.5,648.99,497.06
2018,7,21,17,0,663.0,86.0,3.9,31.0,378.0,597.08,461.68
2018,7,21,17,15,627.0,80.5,3.85,30.25,328.5,537.26,418.77
2018,7,21,17,30,591.0,75.0,3.8,29.5,279.0,478.74,375.29
2018,7,21,17,45,541.5,68.0,3.7,28.75,231.0,412.39,324.0
2018,7,21,18,0,492.0,61.0,3.6,28.0,183.0,349.56,273.53
2018,7,21,18,15,418.5,53.0,3.45,27.3,139.5,278.24,214.68
2018,7,21,18,30,345.0,45.0,3.3,26.6,96.0,213.88,160.01
2018,7,21,18,45,241.5,33.0,3.2,25.85,62.0,141.29,96.54
2018,7,21,19,0,138.0,21.0,3.1,25.1,28.0,74.55,0.0
2018,7,21,19,15,69.0,10.5,2.95,24.65,14.0,25.74,0.0
2018,7,21,19,30,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,23.75,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,22.45,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,22.05,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,21.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,21.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,20.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,19.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,19.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,1.35,19.8,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,1.3,19.9,2.0,0.0,0.0
2018,7,22,5,15,91.5,14.5,1.3,20.25,20.5,12.38,0.0
2018,7,22,5,30,174.0,27.0,1.3,20.6,39.0,20.97,6.33
2018,7,22,5,45,269.0,38.0,1.25,21.0,74.5,29.37,18.81
2018,7,22,6,0,364.0,49.0,1.2,21.4,110.0,39.35,28.1
2018,7,22,6,15,319.5,60.5,1.2,22.0,127.5,45.44,33.7
2018,7,22,6,30,275.0,72.0,1.2,22.6,145.0,52.67,40.07
2018,7,22,6,45,194.5,101.5,1.2,23.15,158.5,74.37,58.63
2018,7,22,7,0,114.0,131.0,1.2,23.7,172.0,96.05,76.81
2018,7,22,7,15,138.5,153.5,1.2,24.4,211.0,110.75,88.7
2018,7,22,7,30,163.0,176.0,1.2,25.1,250.0,125.04,100.01
2018,7,22,7,45,222.0,192.0,1.25,25.75,306.0,128.65,102.36
2018,7,22,8,0,281.0,208.0,1.3,26.4,362.0,137.76,109.2
2018,7,22,8,15,482.0,168.5,1.3,27.25,461.5,118.71,81.97
2018,7,22,8,30,683.0,129.0,1.3,28.1,561.0,145.57,83.59
2018,7,22,8,45,739.0,119.5,1.35,28.9,617.5,200.39,119.33
2018,7,22,9,0,795.0,110.0,1.4,29.7,674.0,254.34,159.81
2018,7,22,9,15,807.5,111.5,1.4,30.5,713.0,309.99,205.32
2018,7,22,9,30,820.0,113.0,1.4,31.3,752.0,370.68,254.33
2018,7,22,9,45,829.5,114.5,1.4,32.1,785.5,424.95,297.65
2018,7,22,10,0,839.0,116.0,1.4,32.9,819.0,478.88,339.26
2018,7,22,10,15,846.5,117.0,1.5,33.45,847.0,530.85,378.8
2018,7,22,10,30,854.0,118.0,1.6,34.0,875.0,581.79,416.35
2018,7,22,10,45,860.0,118.5,1.65,34.6,896.5,630.18,450.64
2018,7,22,11,0,866.0,119.0,1.7,35.2,918.0,676.97,482.79
2018,7,22,11,15,870.0,119.0,1.8,35.55,932.5,720.16,512.53
2018,7,22,11,30,874.0,119.0,1.9,35.9,947.0,761.18,539.92
2018,7,22,11,45,876.0,119.0,2.0,36.25,954.0,798.32,563.24
2018,7,22,12,0,878.0,119.0,2.1,36.6,961.0,832.86,584.78
2018,7,22,12,15,879.0,118.0,2.25,36.65,960.5,862.93,604.56
2018,7,22,12,30,880.0,117.0,2.4,36.7,960.0,890.01,622.51
2018,7,22,12,45,880.0,115.5,2.5,36.75,952.0,912.58,637.28
2018,7,22,13,0,880.0,114.0,2.6,36.8,944.0,931.78,650.05
2018,7,22,13,15,877.5,113.0,2.7,36.7,929.0,945.61,659.99
2018,7,22,13,30,875.0,112.0,2.8,36.6,914.0,955.82,667.81
2018,7,22,13,45,870.5,110.5,2.9,36.5,891.5,959.92,671.96
2018,7,22,14,0,866.0,109.0,3.0,36.4,869.0,960.3,673.94
2018,7,22,14,15,859.0,107.5,3.1,36.15,840.0,954.56,672.6
2018,7,22,14,30,852.0,106.0,3.2,35.9,811.0,945.18,669.08
2018,7,22,14,45,843.5,104.0,3.3,35.65,776.5,930.31,662.1
2018,7,22,15,0,835.0,102.0,3.4,35.4,742.0,912.03,652.98
2018,7,22,15,15,823.0,100.0,3.4,35.4,702.0,887.25,638.35
2018,7,22,15,30,811.0,98.0,3.4,35.4,662.0,859.51,621.81
2018,7,22,15,45,796.0,95.0,3.6,34.55,618.0,834.35,610.05
2018,7,22,16,0,781.0,92.0,3.8,33.7,574.0,797.23,589.82
2018,7,22,16,15,761.5,88.5,3.85,33.1,526.5,753.62,563.43
2018,7,22,16,30,742.0,85.0,3.9,32.5,479.0,708.42,535.36
2018,7,22,16,45,716.5,81.5,4.0,31.9,430.0,657.37,502.56
2018,7,22,17,0,691.0,78.0,4.1,31.3,381.0,605.8,468.43
2018,7,22,17,15,656.0,73.5,4.1,30.5,331.5,549.04,428.02
2018,7,22,17,30,621.0,69.0,4.1,29.7,282.0,491.05,385.07
2018,7,22,17,45,571.5,63.0,4.1,28.85,233.5,424.44,333.77
2018,7,22,18,0,522.0,57.0,4.1,28.0,185.0,361.31,283.08
2018,7,22,18,15,449.5,48.5,3.95,27.25,140.5,288.38,222.75
2018,7,22,18,30,377.0,40.0,3.8,26.5,96.0,222.52,166.53
2018,7,22,18,45,268.5,30.0,3.7,25.75,62.0,149.94,101.96
2018,7,22,19,0,160.0,20.0,3.6,25.0,28.0,79.8,0.0
2018,7,22,19,15,80.0,10.0,3.5,24.5,14.0,28.04,0.0
2018,7,22,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,23.55,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,23.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,22.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,22.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,22.3,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,21.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,21.65,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,21.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,20.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,20.7,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,20.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,19.35,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.6,19.35,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.6,19.4,2.0,0.0,0.0
2018,7,23,5,15,130.0,13.0,1.6,19.95,21.5,11.1,0.0
2018,7,23,5,30,244.0,24.0,1.6,20.5,41.0,19.96,4.87
2018,7,23,5,45,347.0,33.0,1.65,21.05,78.5,26.94,16.72
2018,7,23,6,0,450.0,42.0,1.7,21.6,116.0,33.86,23.36
2018,7,23,6,15,517.5,48.0,1.75,22.5,162.0,38.08,27.28
2018,7,23,6,30,585.0,54.0,1.8,23.4,208.0,42.3,31.0
2018,7,23,6,45,630.5,59.5,1.85,24.3,258.0,45.94,34.04
2018,7,23,7,0,676.0,65.0,1.9,25.2,308.0,53.87,40.64
2018,7,23,7,15,708.0,69.0,1.95,26.1,359.0,56.33,42.45
2018,7,23,7,30,740.0,73.0,2.0,27.0,410.0,58.73,44.16
2018,7,23,7,45,763.5,76.0,2.05,27.9,459.5,60.22,45.07
2018,7,23,8,0,787.0,79.0,2.1,28.8,509.0,61.65,45.91
2018,7,23,8,15,804.0,82.5,2.15,29.7,556.5,88.04,53.05
2018,7,23,8,30,821.0,86.0,2.2,30.6,604.0,144.47,77.06
2018,7,23,8,45,833.5,89.0,2.2,31.5,647.5,201.55,115.42
2018,7,23,9,0,846.0,92.0,2.2,32.4,691.0,259.57,160.68
2018,7,23,9,15,857.5,93.0,2.2,33.25,730.5,316.58,207.35
2018,7,23,9,30,869.0,94.0,2.2,34.1,770.0,373.87,254.19
2018,7,23,9,45,878.5,95.0,2.2,34.9,804.5,430.42,299.5
2018,7,23,10,0,888.0,96.0,2.2,35.7,839.0,486.55,342.98
2018,7,23,10,15,893.5,97.5,2.2,36.1,867.0,540.36,383.88
2018,7,23,10,30,899.0,99.0,2.2,36.5,895.0,592.86,422.43
2018,7,23,10,45,903.0,100.0,2.2,36.95,916.0,642.51,457.65
2018,7,23,11,0,907.0,101.0,2.2,37.4,937.0,690.26,490.46
2018,7,23,11,15,910.0,101.0,2.3,37.6,951.0,734.39,521.06
2018,7,23,11,30,913.0,101.0,2.4,37.8,965.0,776.14,548.54
2018,7,23,11,45,914.5,101.5,2.45,38.0,972.0,814.62,572.61
2018,7,23,12,0,916.0,102.0,2.5,38.2,979.0,850.31,594.75
2018,7,23,12,15,911.0,104.5,2.65,38.25,976.5,879.33,613.7
2018,7,23,12,30,906.0,107.0,2.8,38.3,974.0,904.98,630.59
2018,7,23,12,45,856.5,138.5,2.95,38.35,952.5,912.96,636.47
2018,7,23,13,0,807.0,170.0,3.1,38.4,931.0,930.22,648.4
2018,7,23,13,15,692.0,242.5,3.25,38.25,887.0,917.22,641.49
2018,7,23,13,30,577.0,315.0,3.4,38.1,843.0,886.68,620.87
2018,7,23,13,45,570.5,307.5,3.5,38.0,818.5,882.63,620.03
2018,7,23,14,0,564.0,300.0,3.6,37.9,794.0,875.53,617.08
2018,7,23,14,15,564.0,287.5,3.7,37.45,767.5,866.79,614.25
2018,7,23,14,30,564.0,275.0,3.8,37.0,741.0,855.06,609.49
2018,7,23,14,45,541.0,267.0,3.85,36.5,698.0,822.98,590.79
2018,7,23,15,0,518.0,259.0,3.9,36.0,655.0,788.66,570.45
2018,7,23,15,15,519.5,240.5,3.9,36.0,619.5,764.35,555.89
2018,7,23,15,30,521.0,222.0,3.9,36.0,584.0,737.34,539.34
2018,7,23,15,45,451.5,224.5,4.0,34.7,523.0,666.93,494.13
2018,7,23,16,0,382.0,227.0,4.1,33.4,462.0,579.94,436.11
2018,7,23,16,15,243.5,225.0,4.1,32.7,370.5,452.62,343.7
2018,7,23,16,30,105.0,223.0,4.1,32.0,279.0,302.1,230.63
2018,7,23,16,45,100.5,195.0,4.15,31.35,244.0,266.95,205.5
2018,7,23,17,0,96.0,167.0,4.2,30.7,209.0,245.07,189.7
2018,7,23,17,15,87.5,135.5,4.15,30.0,170.0,201.77,156.77
2018,7,23,17,30,79.0,104.0,4.1,29.3,131.0,158.71,123.25
2018,7,23,17,45,39.5,72.0,4.05,28.6,85.5,88.79,66.91
2018,7,23,18,0,0.0,40.0,4.0,27.9,40.0,33.04,21.26
2018,7,23,18,15,6.5,32.0,3.85,27.25,33.0,29.48,18.27
2018,7,23,18,30,13.0,24.0,3.7,26.6,26.0,25.72,14.83
2018,7,23,18,45,11.0,16.0,3.55,25.95,17.0,17.47,7.22
2018,7,23,19,0,9.0,8.0,3.4,25.3,8.0,10.63,0.0
2018,7,23,19,15,4.5,4.0,3.25,24.9,4.0,4.51,0.0
2018,7,23,19,30,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,24.15,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,23.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,22.55,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,22.2,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,21.85,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,21.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,21.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.45,20.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.15,19.9,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,24,4,45,6.5,1.0,1.4,20.3,1.0,0.0,0.0
2018,7,24,5,0,13.0,2.0,1.5,20.5,2.0,0.0,0.0
2018,7,24,5,15,117.5,13.0,1.6,21.0,20.5,11.1,0.0
2018,7,24,5,30,222.0,24.0,1.7,21.5,39.0,19.99,3.8
2018,7,24,5,45,327.0,34.0,1.8,21.95,76.5,27.81,17.28
2018,7,24,6,0,432.0,44.0,1.9,22.4,114.0,35.52,24.66
2018,7,24,6,15,450.0,51.0,1.95,23.2,147.0,40.13,28.93
2018,7,24,6,30,468.0,58.0,2.0,24.0,180.0,44.56,32.84
2018,7,24,6,45,487.0,67.5,2.05,24.8,219.0,50.68,38.03
2018,7,24,7,0,506.0,77.0,2.1,25.6,258.0,56.47,42.78
2018,7,24,7,15,539.0,89.0,2.25,26.65,309.0,63.87,48.73
2018,7,24,7,30,572.0,101.0,2.4,27.7,360.0,70.88,54.22
2018,7,24,7,45,613.0,106.5,2.6,28.75,414.0,73.17,55.68
2018,7,24,8,0,654.0,112.0,2.8,29.8,468.0,75.36,57.04
2018,7,24,8,15,662.5,126.0,2.9,30.6,515.0,96.16,61.17
2018,7,24,8,30,671.0,140.0,3.0,31.4,562.0,151.77,88.0
2018,7,24,8,45,644.5,164.5,3.15,32.2,594.0,210.22,129.62
2018,7,24,9,0,618.0,189.0,3.3,33.0,626.0,265.68,173.67
2018,7,24,9,15,747.0,141.5,3.4,33.65,700.0,315.53,210.35
2018,7,24,9,30,876.0,94.0,3.5,34.3,774.0,376.57,257.32
2018,7,24,9,45,879.5,98.0,3.6,35.0,807.0,433.47,303.72
2018,7,24,10,0,883.0,102.0,3.7,35.7,840.0,489.33,347.95
2018,7,24,10,15,889.0,103.5,3.8,36.25,868.0,543.28,389.56
2018,7,24,10,30,895.0,105.0,3.9,36.8,896.0,595.98,428.94
2018,7,24,10,45,900.0,105.5,4.0,37.35,917.5,645.79,465.11
2018,7,24,11,0,905.0,106.0,4.1,37.9,939.0,693.79,499.0
2018,7,24,11,15,908.0,106.5,4.15,38.1,953.5,738.38,530.31
2018,7,24,11,30,911.0,107.0,4.2,38.3,968.0,780.62,558.54
2018,7,24,11,45,913.0,107.0,4.3,38.5,975.0,819.13,583.36
2018,7,24,12,0,915.0,107.0,4.4,38.7,982.0,854.88,606.27
2018,7,24,12,15,914.0,107.5,4.5,38.75,981.0,885.62,626.25
2018,7,24,12,30,913.0,108.0,4.6,38.8,980.0,913.15,644.18
2018,7,24,12,45,910.0,108.0,4.65,38.85,971.0,935.07,658.34
2018,7,24,13,0,907.0,108.0,4.7,38.9,962.0,953.42,670.31
2018,7,24,13,15,904.0,107.5,4.75,38.8,946.5,967.63,680.17
2018,7,24,13,30,901.0,107.0,4.8,38.7,931.0,978.11,687.79
2018,7,24,13,45,896.5,106.0,4.85,38.6,908.5,982.86,691.91
2018,7,24,14,0,892.0,105.0,4.9,38.5,886.0,983.79,693.82
2018,7,24,14,15,886.0,103.5,4.9,38.3,857.0,978.95,692.22
2018,7,24,14,30,880.0,102.0,4.9,38.1,828.0,970.37,688.36
2018,7,24,14,45,871.0,100.5,4.95,37.9,792.5,955.24,680.75
2018,7,24,15,0,862.0,99.0,5.0,37.7,757.0,936.62,670.95
2018,7,24,15,15,850.5,97.0,5.0,37.7,716.5,911.79,656.21
2018,7,24,15,30,839.0,95.0,5.0,37.7,676.0,883.87,639.44
2018,7,24,15,45,825.0,92.0,5.0,37.05,631.5,849.72,620.17
2018,7,24,16,0,811.0,89.0,5.0,36.4,587.0,821.6,604.75
2018,7,24,16,15,792.5,85.5,4.95,35.9,538.5,777.79,577.68
2018,7,24,16,30,774.0,82.0,4.9,35.4,490.0,732.22,548.98
2018,7,24,16,45,749.0,78.5,4.8,34.9,440.0,680.24,514.96
2018,7,24,17,0,724.0,75.0,4.7,34.4,390.0,627.63,479.74
2018,7,24,17,15,689.5,70.5,4.5,33.6,339.5,567.13,437.11
2018,7,24,17,30,655.0,66.0,4.3,32.8,289.0,510.13,395.07
2018,7,24,17,45,606.0,60.0,4.1,32.05,239.0,442.02,342.92
2018,7,24,18,0,557.0,54.0,3.9,31.3,189.0,377.31,291.34
2018,7,24,18,15,483.5,46.5,3.55,30.35,143.5,303.09,230.73
2018,7,24,18,30,410.0,39.0,3.2,29.4,98.0,235.96,173.98
2018,7,24,18,45,292.5,29.0,2.8,28.5,62.5,158.17,104.45
2018,7,24,19,0,175.0,19.0,2.4,27.6,27.0,83.29,0.0
2018,7,24,19,15,87.5,9.5,2.3,27.1,13.5,29.53,0.0
2018,7,24,19,30,0.0,0.0,2.2,26.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,26.1,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,25.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,25.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,24.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,23.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,23.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.35,20.7,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.4,20.9,2.0,0.0,0.0
2018,7,25,5,15,151.0,13.0,1.55,21.55,21.5,11.1,0.0
2018,7,25,5,30,282.0,23.0,1.7,22.2,41.0,19.25,2.22
2018,7,25,5,45,390.5,31.0,1.9,22.85,80.0,25.45,15.19
2018,7,25,6,0,499.0,39.0,2.1,23.5,119.0,31.68,21.25
2018,7,25,6,15,518.5,46.0,2.15,24.35,155.5,36.56,25.72
2018,7,25,6,30,538.0,53.0,2.2,25.2,192.0,41.25,29.83
2018,7,25,6,45,524.5,67.5,2.3,26.0,228.0,51.08,38.17
2018,7,25,7,0,511.0,82.0,2.4,26.8,264.0,60.31,45.81
2018,7,25,7,15,565.5,91.0,2.65,27.9,322.0,65.71,50.02
2018,7,25,7,30,620.0,100.0,2.9,29.0,380.0,70.89,53.94
2018,7,25,7,45,683.5,97.5,3.15,30.05,440.0,68.24,51.3
2018,7,25,8,0,747.0,95.0,3.4,31.1,500.0,72.22,54.16
2018,7,25,8,15,798.0,88.0,3.6,32.05,557.0,82.45,48.36
2018,7,25,8,30,849.0,81.0,3.8,33.0,614.0,143.81,74.94
2018,7,25,8,45,868.0,80.5,4.0,33.95,660.0,201.28,113.06
2018,7,25,9,0,887.0,80.0,4.2,34.9,706.0,260.36,159.01
2018,7,25,9,15,895.5,82.5,4.4,35.6,745.5,320.07,208.37
2018,7,25,9,30,904.0,85.0,4.6,36.3,785.0,379.74,257.82
2018,7,25,9,45,901.5,92.5,4.75,37.0,817.5,438.54,305.83
2018,7,25,10,0,899.0,100.0,4.9,37.7,850.0,495.63,351.13
2018,7,25,10,15,905.5,100.5,4.95,38.05,878.0,549.98,393.37
2018,7,25,10,30,912.0,101.0,5.0,38.4,906.0,603.08,433.41
2018,7,25,10,45,921.0,99.5,5.05,38.75,929.5,654.6,471.23
2018,7,25,11,0,930.0,98.0,5.1,39.1,953.0,704.6,506.98
2018,7,25,11,15,932.0,98.5,5.1,39.25,967.0,749.56,538.65
2018,7,25,11,30,934.0,99.0,5.1,39.4,981.0,792.0,566.78
2018,7,25,11,45,933.5,100.5,5.15,39.55,987.5,830.67,591.79
2018,7,25,12,0,933.0,102.0,5.2,39.7,994.0,866.37,614.75
2018,7,25,12,15,932.5,103.0,5.25,39.65,993.5,898.52,635.87
2018,7,25,12,30,932.0,104.0,5.3,39.6,993.0,927.43,654.92
2018,7,25,12,45,929.5,103.5,5.35,39.55,984.0,949.75,669.77
2018,7,25,13,0,927.0,103.0,5.4,39.5,975.0,968.43,682.39
2018,7,25,13,15,923.5,103.5,5.4,39.35,959.5,983.4,692.73
2018,7,25,13,30,920.0,104.0,5.4,39.2,944.0,994.57,700.77
2018,7,25,13,45,915.0,103.0,5.4,39.0,921.0,998.95,704.77
2018,7,25,14,0,910.0,102.0,5.4,38.8,898.0,999.43,706.44
2018,7,25,14,15,896.0,104.5,5.4,38.5,866.0,990.94,702.8
2018,7,25,14,30,882.0,107.0,5.4,38.2,834.0,978.79,696.94
2018,7,25,14,45,839.5,121.0,5.4,37.9,788.5,947.79,678.89
2018,7,25,15,0,797.0,135.0,5.4,37.6,743.0,926.31,667.1
2018,7,25,15,15,815.5,118.0,5.4,37.6,710.5,914.01,660.52
2018,7,25,15,30,834.0,101.0,5.4,37.6,678.0,887.08,644.21
2018,7,25,15,45,806.5,101.5,5.35,36.7,628.5,854.47,626.24
2018,7,25,16,0,779.0,102.0,5.3,35.8,579.0,810.17,600.02
2018,7,25,16,15,758.0,96.5,5.15,35.15,528.5,762.92,570.23
2018,7,25,16,30,737.0,91.0,5.0,34.5,478.0,714.14,538.86
2018,7,25,16,45,726.5,84.0,4.85,33.85,433.0,670.43,510.53
2018,7,25,17,0,716.0,77.0,4.7,33.2,388.0,625.0,480.32
2018,7,25,17,15,649.5,76.0,4.4,32.45,330.0,550.0,425.96
2018,7,25,17,30,583.0,75.0,4.1,31.7,272.0,476.39,370.82
2018,7,25,17,45,525.0,68.5,3.8,30.9,223.0,405.76,316.35
2018,7,25,18,0,467.0,62.0,3.5,30.1,174.0,339.48,263.35
2018,7,25,18,15,410.5,52.0,3.2,29.3,133.0,275.02,210.12
2018,7,25,18,30,354.0,42.0,2.9,28.5,92.0,215.94,159.55
2018,7,25,18,45,247.5,30.0,2.65,27.75,58.0,143.11,93.57
2018,7,25,19,0,141.0,18.0,2.4,27.0,24.0,71.14,0.0
2018,7,25,19,15,70.5,9.0,2.35,26.5,12.0,24.98,0.0
2018,7,25,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,24.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,23.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,23.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,22.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,22.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.7,20.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,19.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,19.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,26,5,15,82.0,11.5,1.7,20.15,16.5,9.82,0.0
2018,7,26,5,30,164.0,23.0,1.7,20.7,33.0,17.92,0.38
2018,7,26,5,45,268.5,35.0,1.75,21.2,69.5,28.65,17.86
2018,7,26,6,0,373.0,47.0,1.8,21.7,106.0,37.96,26.76
2018,7,26,6,15,328.0,58.5,1.75,22.55,124.5,44.13,32.43
2018,7,26,6,30,283.0,70.0,1.7,23.4,143.0,51.45,38.84
2018,7,26,6,45,191.5,99.0,1.7,24.25,153.0,72.71,56.96
2018,7,26,7,0,100.0,128.0,1.7,25.1,163.0,93.92,74.64
2018,7,26,7,15,148.5,150.0,1.85,26.25,212.0,108.66,86.41
2018,7,26,7,30,197.0,172.0,2.0,27.4,261.0,123.06,97.65
2018,7,26,7,45,333.0,164.0,2.1,28.5,335.5,113.89,89.33
2018,7,26,8,0,469.0,156.0,2.2,29.6,410.0,102.29,79.17
2018,7,26,8,15,600.0,139.0,2.3,30.55,495.0,102.6,67.08
2018,7,26,8,30,731.0,122.0,2.4,31.5,580.0,145.95,81.21
2018,7,26,8,45,775.5,116.5,2.5,32.45,634.0,204.61,119.76
2018,7,26,9,0,820.0,111.0,2.6,33.4,688.0,261.41,162.62
2018,7,26,9,15,832.0,113.5,2.7,34.25,728.5,319.51,209.91
2018,7,26,9,30,844.0,116.0,2.8,35.1,769.0,382.34,260.58
2018,7,26,9,45,852.5,119.0,2.85,35.9,804.0,439.06,305.87
2018,7,26,10,0,861.0,122.0,2.9,36.7,839.0,495.32,349.39
2018,7,26,10,15,869.0,123.5,3.05,37.45,868.5,549.51,390.29
2018,7,26,10,30,877.0,125.0,3.2,38.2,898.0,602.69,429.12
2018,7,26,10,45,882.5,126.0,3.3,38.9,920.0,652.71,464.53
2018,7,26,11,0,888.0,127.0,3.4,39.6,942.0,701.02,497.7
2018,7,26,11,15,892.0,127.5,3.45,39.9,957.5,745.98,528.44
2018,7,26,11,30,896.0,128.0,3.5,40.2,973.0,788.71,556.72
2018,7,26,11,45,897.5,128.5,3.6,40.45,980.0,827.09,580.9
2018,7,26,12,0,899.0,129.0,3.7,40.7,987.0,862.76,603.24
2018,7,26,12,15,898.5,129.5,3.75,40.7,986.5,893.87,623.0
2018,7,26,12,30,898.0,130.0,3.8,40.7,986.0,921.86,640.81
2018,7,26,12,45,895.5,130.0,3.85,40.7,977.5,944.32,655.18
2018,7,26,13,0,893.0,130.0,3.9,40.7,969.0,963.29,667.46
2018,7,26,13,15,889.0,129.5,4.0,40.55,952.5,976.78,677.14
2018,7,26,13,30,885.0,129.0,4.1,40.4,936.0,986.54,684.66
2018,7,26,13,45,879.5,128.0,4.15,40.25,913.0,990.6,688.48
2018,7,26,14,0,874.0,127.0,4.2,40.1,890.0,990.88,690.11
2018,7,26,14,15,866.5,125.5,4.3,39.75,860.0,984.94,688.83
2018,7,26,14,30,859.0,124.0,4.4,39.4,830.0,975.31,685.33
2018,7,26,14,45,849.0,121.5,4.45,39.05,794.0,958.64,677.18
2018,7,26,15,0,839.0,119.0,4.5,38.7,758.0,949.94,674.23
2018,7,26,15,15,826.0,116.5,4.5,38.7,716.5,923.32,658.5
2018,7,26,15,30,813.0,114.0,4.5,38.7,675.0,893.65,640.86
2018,7,26,15,45,796.5,111.0,4.55,37.65,629.5,857.45,621.76
2018,7,26,16,0,780.0,108.0,4.6,36.6,584.0,818.84,600.63
2018,7,26,16,15,755.5,104.5,4.5,35.9,534.0,770.83,571.23
2018,7,26,16,30,731.0,101.0,4.4,35.2,484.0,725.25,542.98
2018,7,26,16,45,703.0,95.5,4.35,34.5,433.0,670.03,507.38
2018,7,26,17,0,675.0,90.0,4.3,33.8,382.0,614.56,470.28
2018,7,26,17,15,639.5,83.5,4.1,32.8,331.0,552.97,426.78
2018,7,26,17,30,604.0,77.0,3.9,31.8,280.0,492.59,382.54
2018,7,26,17,45,552.0,69.5,3.65,30.8,230.5,423.12,329.47
2018,7,26,18,0,500.0,62.0,3.4,29.8,181.0,357.38,277.2
2018,7,26,18,15,425.0,52.0,3.15,28.85,136.0,282.26,215.84
2018,7,26,18,30,350.0,42.0,2.9,27.9,91.0,214.54,158.67
2018,7,26,18,45,239.0,29.5,2.65,26.9,57.0,139.82,90.42
2018,7,26,19,0,128.0,17.0,2.4,25.9,23.0,53.12,0.0
2018,7,26,19,15,64.0,8.5,2.25,25.45,11.5,7.26,0.0
2018,7,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,23.75,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.45,23.25,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.35,22.15,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,19.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,27,5,15,96.0,11.0,2.45,18.15,16.5,9.39,0.0
2018,7,27,5,30,192.0,22.0,2.5,18.6,33.0,18.3,0.0
2018,7,27,5,45,303.0,33.0,2.55,19.05,71.0,27.05,16.61
2018,7,27,6,0,414.0,44.0,2.6,19.5,109.0,35.62,24.98
2018,7,27,6,15,318.0,52.0,2.7,20.35,113.0,39.39,28.62
2018,7,27,6,30,222.0,60.0,2.8,21.2,117.0,43.96,32.7
2018,7,27,6,45,119.5,86.0,2.9,22.0,117.5,66.52,52.18
2018,7,27,7,0,17.0,112.0,3.0,22.8,118.0,88.56,70.84
2018,7,27,7,15,43.5,142.0,3.05,23.7,160.5,106.51,85.62
2018,7,27,7,30,70.0,172.0,3.1,24.6,203.0,126.32,101.64
2018,7,27,7,45,116.5,191.5,3.2,25.5,251.0,133.81,107.13
2018,7,27,8,0,163.0,211.0,3.3,26.4,299.0,145.98,116.39
2018,7,27,8,15,375.5,185.5,3.35,27.2,413.0,125.45,89.18
2018,7,27,8,30,588.0,160.0,3.4,28.0,527.0,157.64,96.95
2018,7,27,8,45,712.0,133.0,3.45,28.8,610.0,200.14,121.02
2018,7,27,9,0,836.0,106.0,3.5,29.6,693.0,267.95,169.97
2018,7,27,9,15,849.5,107.0,3.6,30.4,733.5,325.49,217.85
2018,7,27,9,30,863.0,108.0,3.7,31.2,774.0,383.56,266.27
2018,7,27,9,45,874.0,109.0,3.75,31.95,810.0,440.9,313.27
2018,7,27,10,0,885.0,110.0,3.8,32.7,846.0,497.98,358.67
2018,7,27,10,15,892.5,111.0,3.9,33.2,875.0,552.77,401.42
2018,7,27,10,30,900.0,112.0,4.0,33.7,904.0,606.44,442.02
2018,7,27,10,45,905.0,113.0,4.1,34.25,926.0,657.21,479.27
2018,7,27,11,0,910.0,114.0,4.2,34.8,948.0,706.17,514.18
2018,7,27,11,15,913.0,115.0,4.25,35.15,963.0,751.71,546.12
2018,7,27,11,30,916.0,116.0,4.3,35.5,978.0,794.88,575.0
2018,7,27,11,45,917.5,116.0,4.4,35.85,985.0,833.5,599.75
2018,7,27,12,0,919.0,116.0,4.5,36.2,992.0,869.3,622.51
2018,7,27,12,15,920.5,114.5,4.55,36.25,991.5,900.82,642.96
2018,7,27,12,30,922.0,113.0,4.6,36.3,991.0,929.17,661.35
2018,7,27,12,45,923.0,110.5,4.7,36.4,983.0,952.81,676.81
2018,7,27,13,0,924.0,108.0,4.8,36.5,975.0,972.89,690.0
2018,7,27,13,15,921.0,108.0,4.85,36.4,959.5,987.92,700.6
2018,7,27,13,30,918.0,108.0,4.9,36.3,944.0,999.14,708.92
2018,7,27,13,45,914.5,106.5,4.95,36.2,921.5,1004.53,713.66
2018,7,27,14,0,911.0,105.0,5.0,36.1,899.0,1006.01,716.06
2018,7,27,14,15,905.0,103.5,5.0,35.9,869.5,1001.16,714.46
2018,7,27,14,30,899.0,102.0,5.0,35.7,840.0,992.47,710.55
2018,7,27,14,45,891.0,99.5,5.0,35.5,804.0,977.02,702.36
2018,7,27,15,0,883.0,97.0,5.0,35.3,768.0,957.93,691.9
2018,7,27,15,15,871.0,96.0,5.0,35.3,727.0,933.28,677.24
2018,7,27,15,30,859.0,95.0,5.0,35.3,686.0,905.51,660.53
2018,7,27,15,45,845.5,91.5,4.9,34.65,640.5,870.64,640.14
2018,7,27,16,0,832.0,88.0,4.8,34.0,595.0,833.11,617.76
2018,7,27,16,15,815.5,84.5,4.65,33.5,546.5,798.77,596.74
2018,7,27,16,30,799.0,81.0,4.5,33.0,498.0,753.84,568.21
2018,7,27,16,45,771.0,78.0,4.4,32.5,446.0,699.03,532.32
2018,7,27,17,0,743.0,75.0,4.3,32.0,394.0,643.73,495.25
2018,7,27,17,15,711.5,69.5,4.1,31.1,342.5,583.03,452.79
2018,7,27,17,30,680.0,64.0,3.9,30.2,291.0,522.97,408.47
2018,7,27,17,45,630.0,58.5,3.65,29.35,240.0,455.99,356.71
2018,7,27,18,0,580.0,53.0,3.4,28.5,189.0,389.92,303.59
2018,7,27,18,15,503.0,45.5,3.25,27.5,142.5,312.56,240.04
2018,7,27,18,30,426.0,38.0,3.1,26.5,96.0,242.67,180.25
2018,7,27,18,45,297.0,27.5,2.95,25.45,60.0,159.21,102.1
2018,7,27,19,0,168.0,17.0,2.8,24.4,24.0,65.25,0.0
2018,7,27,19,15,84.0,8.5,2.8,23.85,12.0,7.26,0.0
2018,7,27,19,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,22.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,22.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.65,21.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.6,21.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,20.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.45,20.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.35,19.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,19.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,19.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,18.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,18.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,28,5,15,83.5,10.5,2.2,17.5,15.5,8.96,0.0
2018,7,28,5,30,167.0,21.0,2.3,18.0,31.0,16.4,0.0
2018,7,28,5,45,272.0,34.0,2.4,18.5,68.0,27.92,17.25
2018,7,28,6,0,377.0,47.0,2.5,19.0,105.0,38.14,27.16
2018,7,28,6,15,420.5,58.5,2.45,19.75,146.0,46.45,34.8
2018,7,28,6,30,464.0,70.0,2.4,20.5,187.0,54.43,41.9
2018,7,28,6,45,427.5,90.0,2.4,21.2,217.0,65.9,51.81
2018,7,28,7,0,391.0,110.0,2.4,21.9,247.0,78.19,62.18
2018,7,28,7,15,436.5,122.0,2.4,22.9,298.0,85.39,67.92
2018,7,28,7,30,482.0,134.0,2.4,23.9,349.0,92.32,73.28
2018,7,28,7,45,528.0,140.0,2.35,24.85,401.5,95.2,75.15
2018,7,28,8,0,574.0,146.0,2.3,25.8,454.0,97.47,76.47
2018,7,28,8,15,600.5,153.0,2.3,26.75,502.5,112.3,75.85
2018,7,28,8,30,627.0,160.0,2.3,27.7,551.0,161.68,98.62
2018,7,28,8,45,690.5,153.0,2.3,28.65,613.0,210.63,129.72
2018,7,28,9,0,754.0,146.0,2.3,29.6,675.0,267.02,171.69
2018,7,28,9,15,783.0,144.5,2.3,30.45,722.0,329.45,221.63
2018,7,28,9,30,812.0,143.0,2.3,31.3,769.0,388.48,269.12
2018,7,28,9,45,809.0,153.5,2.35,32.2,801.0,446.07,315.15
2018,7,28,10,0,806.0,164.0,2.4,33.1,833.0,502.17,358.44
2018,7,28,10,15,813.0,167.0,2.45,33.65,862.0,555.96,399.05
2018,7,28,10,30,820.0,170.0,2.5,34.2,891.0,608.87,437.7
2018,7,28,10,45,823.0,173.5,2.55,34.8,912.0,658.61,472.85
2018,7,28,11,0,826.0,177.0,2.6,35.4,933.0,706.66,505.77
2018,7,28,11,15,827.5,179.0,2.7,35.8,946.5,750.54,535.74
2018,7,28,11,30,829.0,181.0,2.8,36.2,960.0,792.21,563.62
2018,7,28,11,45,828.0,183.0,2.9,36.6,966.0,829.54,588.12
2018,7,28,12,0,827.0,185.0,3.0,37.0,972.0,864.16,609.88
2018,7,28,12,15,833.5,180.0,3.05,37.25,973.0,896.2,629.7
2018,7,28,12,30,840.0,175.0,3.1,37.5,974.0,925.41,647.67
2018,7,28,12,45,846.5,170.0,3.2,37.8,969.0,951.55,663.91
2018,7,28,13,0,853.0,165.0,3.3,38.1,964.0,974.41,678.13
2018,7,28,13,15,849.0,164.0,3.4,38.05,948.0,987.73,687.49
2018,7,28,13,30,845.0,163.0,3.5,38.0,932.0,997.29,694.7
2018,7,28,13,45,839.0,161.5,3.55,37.95,908.5,1000.62,697.84
2018,7,28,14,0,833.0,160.0,3.6,37.9,885.0,1000.14,698.77
2018,7,28,14,15,825.0,157.0,3.65,37.7,854.5,992.41,695.75
2018,7,28,14,30,817.0,154.0,3.7,37.5,824.0,980.97,690.52
2018,7,28,14,45,722.0,184.0,3.75,37.25,756.5,924.29,656.59
2018,7,28,15,0,627.0,214.0,3.8,37.0,689.0,857.92,615.63
2018,7,28,15,15,580.5,214.5,3.8,37.0,635.5,805.93,582.25
2018,7,28,15,30,534.0,215.0,3.8,37.0,582.0,746.41,543.34
2018,7,28,15,45,544.5,194.0,3.85,36.25,546.0,721.53,530.49
2018,7,28,16,0,555.0,173.0,3.9,35.5,510.0,693.47,514.96
2018,7,28,16,15,526.0,165.0,3.85,34.9,463.0,643.81,482.43
2018,7,28,16,30,497.0,157.0,3.8,34.3,416.0,593.98,449.13
2018,7,28,16,45,506.5,136.5,3.75,33.7,376.5,559.7,427.04
2018,7,28,17,0,516.0,116.0,3.7,33.1,337.0,522.59,402.09
2018,7,28,17,15,446.5,110.0,3.55,32.2,283.0,446.13,346.07
2018,7,28,17,30,377.0,104.0,3.4,31.3,229.0,374.67,292.19
2018,7,28,17,45,302.5,92.0,3.25,30.35,181.0,299.08,233.56
2018,7,28,18,0,228.0,80.0,3.1,29.4,133.0,218.84,169.8
2018,7,28,18,15,178.5,63.0,2.95,28.4,98.0,164.85,125.48
2018,7,28,18,30,129.0,46.0,2.8,27.4,63.0,115.92,84.45
2018,7,28,18,45,95.5,30.0,2.6,26.4,39.5,79.11,47.79
2018,7,28,19,0,62.0,14.0,2.4,25.4,16.0,30.7,0.0
2018,7,28,19,15,31.0,7.0,2.3,24.8,8.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,23.55,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,22.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,21.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.25,19.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.35,19.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,29,5,15,79.0,10.5,1.45,19.45,15.0,8.96,0.0
2018,7,29,5,30,158.0,21.0,1.5,19.8,30.0,16.39,0.0
2018,7,29,5,45,269.5,33.0,1.6,20.15,66.5,27.09,16.31
2018,7,29,6,0,381.0,45.0,1.7,20.5,103.0,36.48,25.55
2018,7,29,6,15,336.5,53.5,1.7,21.2,119.0,40.62,29.55
2018,7,29,6,30,292.0,62.0,1.7,21.9,135.0,45.94,34.32
2018,7,29,6,45,221.0,89.0,1.7,22.65,151.5,66.36,51.9
2018,7,29,7,0,150.0,116.0,1.7,23.4,168.0,86.93,69.24
2018,7,29,7,15,136.5,146.0,1.7,24.4,199.5,106.03,84.89
2018,7,29,7,30,123.0,176.0,1.7,25.4,231.0,124.24,99.43
2018,7,29,7,45,153.0,200.5,1.75,26.4,277.0,139.25,111.03
2018,7,29,8,0,183.0,225.0,1.8,27.4,323.0,153.78,122.02
2018,7,29,8,15,319.5,211.5,1.85,28.3,402.0,147.43,106.47
2018,7,29,8,30,456.0,198.0,1.9,29.2,481.0,170.6,111.05
2018,7,29,8,45,527.0,189.0,1.95,30.1,539.5,210.3,135.32
2018,7,29,9,0,598.0,180.0,2.0,31.0,598.0,256.57,168.53
2018,7,29,9,15,697.0,158.5,2.05,31.75,673.5,310.55,208.99
2018,7,29,9,30,796.0,137.0,2.1,32.5,749.0,379.02,261.24
2018,7,29,9,45,826.0,131.5,2.15,33.25,792.0,436.73,306.86
2018,7,29,10,0,856.0,126.0,2.2,34.0,835.0,497.89,353.73
2018,7,29,10,15,863.0,128.0,2.3,34.55,864.0,551.96,394.8
2018,7,29,10,30,870.0,130.0,2.4,35.1,893.0,604.92,433.78
2018,7,29,10,45,875.5,130.0,2.45,35.7,914.5,654.1,468.71
2018,7,29,11,0,881.0,130.0,2.5,36.3,936.0,701.56,501.4
2018,7,29,11,15,870.5,140.0,2.65,36.45,947.0,743.67,530.86
2018,7,29,11,30,860.0,150.0,2.8,36.6,958.0,782.48,557.57
2018,7,29,11,45,848.0,159.0,2.9,36.75,960.5,825.81,585.72
2018,7,29,12,0,836.0,168.0,3.0,36.9,963.0,857.96,606.21
2018,7,29,12,15,850.0,159.5,3.1,36.75,967.0,893.18,629.48
2018,7,29,12,30,864.0,151.0,3.2,36.6,971.0,913.61,643.32
2018,7,29,12,45,758.5,213.5,3.35,36.45,929.0,921.21,649.52
2018,7,29,13,0,653.0,276.0,3.5,36.3,887.0,902.07,637.03
2018,7,29,13,15,644.0,275.5,3.55,36.1,869.5,909.51,643.2
2018,7,29,13,30,635.0,275.0,3.6,35.9,852.0,913.58,647.07
2018,7,29,13,45,628.5,271.0,3.65,35.7,830.0,913.49,648.49
2018,7,29,14,0,622.0,267.0,3.7,35.5,808.0,910.11,647.88
2018,7,29,14,15,657.5,237.5,3.75,35.2,791.5,920.17,657.57
2018,7,29,14,30,693.0,208.0,3.8,34.9,775.0,925.58,663.48
2018,7,29,14,45,719.0,183.5,3.85,34.65,749.0,922.07,663.25
2018,7,29,15,0,745.0,159.0,3.9,34.4,723.0,913.72,660.04
2018,7,29,15,15,744.5,148.5,3.9,34.4,685.5,891.35,646.78
2018,7,29,15,30,744.0,138.0,3.9,34.4,648.0,865.59,631.36
2018,7,29,15,45,738.0,129.5,3.9,33.5,606.0,833.93,614.22
2018,7,29,16,0,732.0,121.0,3.9,32.6,564.0,799.46,594.89
2018,7,29,16,15,706.5,116.0,3.85,32.0,514.0,750.14,563.99
2018,7,29,16,30,681.0,111.0,3.8,31.4,464.0,699.74,531.75
2018,7,29,16,45,654.5,105.5,3.75,30.8,415.5,647.27,497.27
2018,7,29,17,0,628.0,100.0,3.7,30.2,367.0,594.53,460.73
2018,7,29,17,15,588.5,92.5,3.6,29.5,316.5,530.77,414.62
2018,7,29,17,30,549.0,85.0,3.5,28.8,266.0,468.68,368.14
2018,7,29,17,45,495.0,75.5,3.4,28.05,217.0,398.09,313.38
2018,7,29,18,0,441.0,66.0,3.3,27.3,168.0,331.57,259.74
2018,7,29,18,15,370.5,54.5,3.15,26.65,125.0,256.6,197.71
2018,7,29,18,30,300.0,43.0,3.0,26.0,82.0,193.7,143.6
2018,7,29,18,45,197.0,29.0,2.85,25.35,50.0,122.67,74.51
2018,7,29,19,0,94.0,15.0,2.7,24.7,18.0,41.26,0.0
2018,7,29,19,15,47.0,7.5,2.6,24.3,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,22.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,21.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,21.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,21.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,20.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,19.35,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,30,5,15,81.0,10.5,1.85,19.55,14.5,8.96,0.0
2018,7,30,5,30,162.0,21.0,1.9,19.8,29.0,16.4,0.0
2018,7,30,5,45,272.5,32.5,2.0,20.0,65.0,26.73,15.87
2018,7,30,6,0,383.0,44.0,2.1,20.2,101.0,35.7,24.87
2018,7,30,6,15,417.0,51.0,2.0,20.7,135.5,40.29,29.31
2018,7,30,6,30,451.0,58.0,1.9,21.2,170.0,44.77,33.4
2018,7,30,6,45,464.5,69.0,1.85,21.75,208.0,52.01,39.69
2018,7,30,7,0,478.0,80.0,1.8,22.3,246.0,58.83,45.45
2018,7,30,7,15,373.0,122.0,1.8,23.25,264.5,84.77,67.31
2018,7,30,7,30,268.0,164.0,1.8,24.2,283.0,113.66,91.13
2018,7,30,7,45,257.5,191.5,1.8,25.2,317.0,129.12,103.24
2018,7,30,8,0,247.0,219.0,1.8,26.2,351.0,143.73,114.43
2018,7,30,8,15,400.0,197.5,1.85,27.25,435.0,134.01,95.34
2018,7,30,8,30,553.0,176.0,1.9,28.3,519.0,166.52,104.74
2018,7,30,8,45,695.0,137.5,1.95,29.35,601.0,201.4,122.04
2018,7,30,9,0,837.0,99.0,2.0,30.4,683.0,264.33,166.04
2018,7,30,9,15,849.5,100.5,2.1,31.4,723.5,322.13,213.53
2018,7,30,9,30,862.0,102.0,2.2,32.4,764.0,380.36,261.27
2018,7,30,9,45,872.0,103.0,2.35,33.35,799.0,437.4,307.25
2018,7,30,10,0,882.0,104.0,2.5,34.3,834.0,494.07,351.51
2018,7,30,10,15,888.0,106.5,2.6,35.1,863.0,549.25,393.27
2018,7,30,10,30,894.0,109.0,2.7,35.9,892.0,603.18,432.66
2018,7,30,10,45,898.0,110.0,2.75,36.65,913.5,653.22,468.0
2018,7,30,11,0,902.0,111.0,2.8,37.4,935.0,701.35,500.88
2018,7,30,11,15,904.0,112.5,2.9,37.85,949.5,746.38,531.6
2018,7,30,11,30,906.0,114.0,3.0,38.3,964.0,788.99,559.18
2018,7,30,11,45,906.0,115.0,3.1,38.75,970.0,827.02,582.71
2018,7,30,12,0,906.0,116.0,3.2,39.2,976.0,862.16,604.25
2018,7,30,12,15,901.0,119.0,3.25,39.4,974.0,891.77,622.54
2018,7,30,12,30,896.0,122.0,3.3,39.6,972.0,918.01,638.72
2018,7,30,12,45,888.5,126.0,3.35,39.8,962.5,939.44,651.9
2018,7,30,13,0,881.0,130.0,3.4,40.0,953.0,957.26,662.91
2018,7,30,13,15,877.5,129.0,3.45,39.95,937.0,970.58,671.92
2018,7,30,13,30,874.0,128.0,3.5,39.9,921.0,980.18,678.78
2018,7,30,13,45,868.5,127.0,3.5,39.85,898.0,984.11,681.93
