Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,14,0,863.0,126.0,3.5,39.8,875.0,984.27,682.92
2018,7,30,14,15,855.0,124.5,3.55,39.6,845.0,977.76,680.65
2018,7,30,14,30,847.0,123.0,3.6,39.4,815.0,967.58,676.23
2018,7,30,14,45,837.0,121.0,3.6,39.15,779.0,951.39,667.96
2018,7,30,15,0,827.0,119.0,3.6,38.9,743.0,943.35,664.98
2018,7,30,15,15,814.0,116.0,3.6,38.9,701.5,916.19,649.11
2018,7,30,15,30,801.0,113.0,3.6,38.9,660.0,886.0,631.37
2018,7,30,15,45,783.0,110.0,3.65,38.2,614.5,848.53,610.83
2018,7,30,16,0,765.0,107.0,3.7,37.5,569.0,808.75,588.4
2018,7,30,16,15,721.0,109.0,3.7,36.9,514.5,754.98,555.54
2018,7,30,16,30,677.0,111.0,3.7,36.3,460.0,697.4,519.32
2018,7,30,16,45,660.0,102.5,3.75,35.7,413.0,648.82,488.64
2018,7,30,17,0,643.0,94.0,3.8,35.1,366.0,599.24,455.68
2018,7,30,17,15,604.5,86.5,3.65,34.1,315.0,535.49,410.89
2018,7,30,17,30,566.0,79.0,3.5,33.1,264.0,473.34,365.57
2018,7,30,17,45,502.5,71.5,3.35,32.1,214.0,398.62,308.77
2018,7,30,18,0,439.0,64.0,3.2,31.1,164.0,328.83,253.61
2018,7,30,18,15,370.0,52.5,3.0,30.0,122.0,257.88,195.84
2018,7,30,18,30,301.0,41.0,2.8,28.9,80.0,192.02,140.3
2018,7,30,18,45,197.5,27.5,2.6,27.8,48.5,120.44,69.83
2018,7,30,19,0,94.0,14.0,2.4,26.7,17.0,40.43,0.0
2018,7,30,19,15,47.0,7.0,2.25,26.1,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,23.95,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,23.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.55,22.7,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,21.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.05,18.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,31,5,15,47.0,9.0,1.0,19.55,11.5,7.68,0.0
2018,7,31,5,30,94.0,18.0,1.0,20.1,23.0,13.99,0.0
2018,7,31,5,45,176.5,34.0,1.05,20.7,55.5,26.17,15.22
2018,7,31,6,0,259.0,50.0,1.1,21.3,88.0,38.1,26.77
2018,7,31,6,15,243.0,64.0,1.1,22.1,111.0,47.73,35.5
2018,7,31,6,30,227.0,78.0,1.1,22.9,134.0,58.87,45.26
2018,7,31,6,45,148.5,104.0,1.15,23.65,144.0,78.22,61.77
2018,7,31,7,0,70.0,130.0,1.2,24.4,154.0,97.49,77.84
2018,7,31,7,15,93.0,153.5,1.2,25.5,191.0,113.63,90.79
2018,7,31,7,30,116.0,177.0,1.2,26.6,228.0,124.63,99.16
2018,7,31,7,45,148.0,197.0,1.25,27.65,270.5,137.19,108.67
2018,7,31,8,0,180.0,217.0,1.3,28.7,313.0,149.4,117.7
2018,7,31,8,15,216.0,237.5,1.3,29.7,363.5,167.44,122.47
2018,7,31,8,30,252.0,258.0,1.3,30.7,414.0,194.7,135.83
2018,7,31,8,45,410.0,227.0,1.3,31.7,503.0,216.67,143.58
2018,7,31,9,0,568.0,196.0,1.3,32.7,592.0,262.14,171.98
2018,7,31,9,15,653.5,178.0,1.35,33.6,659.0,313.22,209.75
2018,7,31,9,30,739.0,160.0,1.4,34.5,726.0,373.6,255.21
2018,7,31,9,45,767.5,155.5,1.45,35.45,767.0,432.89,300.5
2018,7,31,10,0,796.0,151.0,1.5,36.4,808.0,489.82,342.93
2018,7,31,10,15,806.0,151.5,1.6,36.85,837.0,542.72,382.33
2018,7,31,10,30,816.0,152.0,1.7,37.3,866.0,595.0,420.1
2018,7,31,10,45,824.5,152.0,1.85,37.7,888.5,645.08,455.68
2018,7,31,11,0,833.0,152.0,2.0,38.1,911.0,693.89,489.52
2018,7,31,11,15,838.0,151.5,2.1,38.35,925.5,731.68,515.64
2018,7,31,11,30,843.0,151.0,2.2,38.6,940.0,772.76,543.27
2018,7,31,11,45,846.5,150.0,2.35,38.8,947.5,810.06,567.42
2018,7,31,12,0,850.0,149.0,2.5,39.0,955.0,844.91,589.66
2018,7,31,12,15,852.5,147.0,2.6,39.1,955.0,875.44,609.04
2018,7,31,12,30,855.0,145.0,2.7,39.2,955.0,903.08,626.64
2018,7,31,12,45,856.5,142.5,2.8,39.25,947.5,926.3,641.66
2018,7,31,13,0,858.0,140.0,2.9,39.3,940.0,946.22,654.73
2018,7,31,13,15,856.0,138.0,2.95,39.25,924.5,959.84,663.92
2018,7,31,13,30,854.0,136.0,3.0,39.2,909.0,969.84,671.03
2018,7,31,13,45,845.5,136.0,3.1,39.15,885.0,971.76,673.65
2018,7,31,14,0,837.0,136.0,3.2,39.1,861.0,969.99,674.15
2018,7,31,14,15,835.0,130.5,3.25,38.9,832.5,965.49,673.16
2018,7,31,14,30,833.0,125.0,3.3,38.7,804.0,957.22,669.93
2018,7,31,14,45,825.0,122.0,3.35,38.5,769.0,954.0,670.02
2018,7,31,15,0,817.0,119.0,3.4,38.3,734.0,935.0,660.16
2018,7,31,15,15,803.5,116.5,3.4,38.3,693.0,908.04,644.48
2018,7,31,15,30,790.0,114.0,3.4,38.3,652.0,878.11,626.88
2018,7,31,15,45,775.0,109.5,3.4,37.6,607.0,841.84,606.83
2018,7,31,16,0,760.0,105.0,3.4,36.9,562.0,803.14,584.85
2018,7,31,16,15,740.5,99.5,3.4,36.35,513.5,757.35,557.3
2018,7,31,16,30,721.0,94.0,3.4,35.8,465.0,709.98,528.1
2018,7,31,16,45,693.0,89.5,3.4,35.25,415.0,659.38,495.91
2018,7,31,17,0,665.0,85.0,3.4,34.7,365.0,605.23,460.16
2018,7,31,17,15,626.5,79.0,3.3,33.75,314.5,542.29,416.07
2018,7,31,17,30,588.0,73.0,3.2,32.8,264.0,480.91,371.38
2018,7,31,17,45,534.0,65.5,3.1,31.85,215.0,410.73,318.07
2018,7,31,18,0,480.0,58.0,3.0,30.9,166.0,344.58,265.65
2018,7,31,18,15,400.5,48.0,2.9,29.85,122.5,268.11,203.5
2018,7,31,18,30,321.0,38.0,2.8,28.8,79.0,199.71,145.67
2018,7,31,18,45,207.0,25.5,2.7,27.75,47.5,122.39,67.95
2018,7,31,19,0,93.0,13.0,2.6,26.7,16.0,39.3,0.0
2018,7,31,19,15,46.5,6.5,2.45,26.05,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,25.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,24.8,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,22.85,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.55,21.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.65,21.2,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.55,19.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,19.15,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,1,5,15,70.0,9.0,1.15,19.7,12.5,7.68,0.0
2018,8,1,5,30,140.0,18.0,1.1,20.2,25.0,14.06,0.0
2018,8,1,5,45,249.5,30.0,1.1,20.7,59.5,24.57,13.76
2018,8,1,6,0,359.0,42.0,1.1,21.2,94.0,34.0,23.27
2018,8,1,6,15,308.5,48.0,1.1,22.05,105.5,36.52,25.88
2018,8,1,6,30,258.0,54.0,1.1,22.9,117.0,40.09,29.12
2018,8,1,6,45,158.0,85.0,1.1,23.8,126.5,63.14,48.89
2018,8,1,7,0,58.0,116.0,1.1,24.7,136.0,88.71,70.36
2018,8,1,7,15,68.0,141.0,1.05,25.8,168.0,105.86,84.19
2018,8,1,7,30,78.0,166.0,1.0,26.9,200.0,122.58,97.33
2018,8,1,7,45,100.0,191.5,0.95,28.0,241.0,133.43,105.36
2018,8,1,8,0,122.0,217.0,0.9,29.1,282.0,148.47,116.6
2018,8,1,8,15,254.0,214.0,0.95,30.1,365.5,146.92,105.85
2018,8,1,8,30,386.0,211.0,1.0,31.1,449.0,172.65,113.91
2018,8,1,8,45,572.0,168.0,1.05,32.05,550.5,203.46,126.8
2018,8,1,9,0,758.0,125.0,1.1,33.0,652.0,260.22,163.39
2018,8,1,9,15,800.0,116.0,1.2,33.95,701.5,315.14,206.6
2018,8,1,9,30,842.0,107.0,1.3,34.9,751.0,378.33,256.05
2018,8,1,9,45,856.5,106.0,1.45,35.85,787.0,434.76,300.5
2018,8,1,10,0,871.0,105.0,1.6,36.8,823.0,491.3,343.69
2018,8,1,10,15,877.5,106.5,1.75,37.35,851.5,545.52,384.47
2018,8,1,10,30,884.0,108.0,1.9,37.9,880.0,598.54,423.12
2018,8,1,10,45,888.5,109.0,2.1,38.4,901.5,648.51,458.9
2018,8,1,11,0,893.0,110.0,2.3,38.9,923.0,696.64,492.52
2018,8,1,11,15,896.5,110.5,2.45,39.1,938.0,741.62,523.67
2018,8,1,11,30,900.0,111.0,2.6,39.3,953.0,784.29,551.76
2018,8,1,11,45,901.0,111.5,2.8,39.5,959.5,822.49,576.42
2018,8,1,12,0,902.0,112.0,3.0,39.7,966.0,857.88,599.23
2018,8,1,12,15,901.0,112.5,3.15,39.65,965.0,888.59,619.4
2018,8,1,12,30,900.0,113.0,3.3,39.6,964.0,916.08,637.61
2018,8,1,12,45,896.5,114.5,3.45,39.6,955.5,938.87,652.81
2018,8,1,13,0,893.0,116.0,3.6,39.6,947.0,958.13,665.91
2018,8,1,13,15,890.0,115.0,3.7,39.4,931.5,971.84,675.92
2018,8,1,13,30,887.0,114.0,3.8,39.2,916.0,981.81,683.77
2018,8,1,13,45,881.5,113.5,3.9,39.05,893.0,986.06,688.04
2018,8,1,14,0,876.0,113.0,4.0,38.9,870.0,986.52,690.1
2018,8,1,14,15,868.0,112.0,4.05,38.55,840.0,980.26,688.36
2018,8,1,14,30,860.0,111.0,4.1,38.2,810.0,970.3,684.41
2018,8,1,14,45,850.0,109.0,4.15,37.9,774.0,953.74,676.2
2018,8,1,15,0,840.0,107.0,4.2,37.6,738.0,933.75,665.84
2018,8,1,15,15,827.0,105.0,4.2,37.6,697.0,907.66,650.46
2018,8,1,15,30,814.0,103.0,4.2,37.6,656.0,888.75,639.81
2018,8,1,15,45,798.0,99.5,4.25,36.65,610.5,852.05,620.01
2018,8,1,16,0,782.0,96.0,4.3,35.7,565.0,812.92,598.25
2018,8,1,16,15,760.0,93.0,4.3,35.0,516.5,767.17,570.66
2018,8,1,16,30,738.0,90.0,4.3,34.3,468.0,719.93,541.45
2018,8,1,16,45,709.0,86.0,4.3,33.6,417.5,665.01,506.01
2018,8,1,17,0,680.0,82.0,4.3,32.9,367.0,613.19,471.8
2018,8,1,17,15,641.0,76.5,4.2,32.05,316.0,549.8,426.62
2018,8,1,17,30,602.0,71.0,4.1,31.2,265.0,487.99,380.78
2018,8,1,17,45,547.0,64.0,4.0,30.3,216.0,417.07,326.1
2018,8,1,18,0,492.0,57.0,3.9,29.4,167.0,350.24,272.37
2018,8,1,18,15,411.0,47.5,3.75,28.5,123.0,272.89,208.57
2018,8,1,18,30,330.0,38.0,3.6,27.6,79.0,203.68,149.15
2018,8,1,18,45,212.0,25.0,3.45,26.7,47.0,123.0,64.81
2018,8,1,19,0,94.0,12.0,3.3,25.8,15.0,38.77,0.0
2018,8,1,19,15,47.0,6.0,3.2,25.25,7.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,24.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,23.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,22.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,22.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,21.85,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,21.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,21.35,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,21.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,20.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,20.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,19.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,19.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,18.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,18.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,2,5,15,77.0,9.0,2.0,17.85,12.5,7.68,0.0
2018,8,2,5,30,154.0,18.0,2.0,18.3,25.0,14.97,0.0
2018,8,2,5,45,262.5,29.0,2.0,18.7,59.0,23.78,13.05
2018,8,2,6,0,371.0,40.0,2.0,19.1,93.0,32.39,22.07
2018,8,2,6,15,317.5,53.0,2.05,20.0,111.5,40.22,29.28
2018,8,2,6,30,264.0,66.0,2.1,20.9,130.0,48.69,36.81
2018,8,2,6,45,190.0,95.5,2.15,21.8,147.0,70.39,55.54
2018,8,2,7,0,116.0,125.0,2.2,22.7,164.0,91.94,73.75
2018,8,2,7,15,173.5,139.5,2.25,23.75,209.5,102.41,82.13
2018,8,2,7,30,231.0,154.0,2.3,24.8,255.0,107.21,85.55
2018,8,2,7,45,339.5,155.0,2.35,25.8,324.0,102.31,80.83
2018,8,2,8,0,448.0,156.0,2.4,26.8,393.0,102.51,80.39
2018,8,2,8,15,598.0,132.0,2.5,27.75,480.5,99.25,65.07
2018,8,2,8,30,748.0,108.0,2.6,28.7,568.0,146.19,81.67
2018,8,2,8,45,809.5,96.5,2.65,29.65,628.5,198.01,114.89
2018,8,2,9,0,871.0,85.0,2.7,30.6,689.0,263.28,164.5
2018,8,2,9,15,878.5,89.0,2.85,31.25,729.0,323.61,214.9
2018,8,2,9,30,886.0,93.0,3.0,31.9,769.0,383.82,265.2
2018,8,2,9,45,889.0,97.5,3.15,32.55,802.5,442.23,313.18
2018,8,2,10,0,892.0,102.0,3.3,33.2,836.0,499.52,358.86
2018,8,2,10,15,899.5,103.0,3.35,33.6,865.5,555.06,401.95
2018,8,2,10,30,907.0,104.0,3.4,34.0,895.0,609.45,442.83
2018,8,2,10,45,912.0,105.0,3.5,34.45,917.5,660.91,480.46
2018,8,2,11,0,917.0,106.0,3.6,34.9,940.0,710.53,515.75
2018,8,2,11,15,921.0,106.5,3.65,35.25,955.5,756.95,548.02
2018,8,2,11,30,925.0,107.0,3.7,35.6,971.0,801.04,576.74
2018,8,2,11,45,926.5,107.0,3.75,36.0,977.5,840.17,601.28
2018,8,2,12,0,928.0,107.0,3.8,36.4,984.0,876.41,623.76
2018,8,2,12,15,926.5,108.0,3.85,36.5,983.0,907.92,643.85
2018,8,2,12,30,925.0,109.0,3.9,36.6,982.0,936.1,661.8
2018,8,2,12,45,921.5,110.5,4.0,36.75,973.5,959.45,676.84
2018,8,2,13,0,918.0,112.0,4.1,36.9,965.0,979.17,689.65
2018,8,2,13,15,914.5,111.5,4.15,36.75,949.0,993.23,699.57
2018,8,2,13,30,911.0,111.0,4.2,36.6,933.0,1003.45,707.22
2018,8,2,13,45,906.5,110.0,4.3,36.5,910.0,1008.32,711.77
2018,8,2,14,0,902.0,109.0,4.4,36.4,887.0,1009.29,714.01
2018,8,2,14,15,896.0,107.5,4.4,36.1,857.5,1004.38,712.71
2018,8,2,14,30,890.0,106.0,4.4,35.8,828.0,995.64,709.12
2018,8,2,14,45,881.0,104.0,4.45,35.55,791.5,979.7,701.12
2018,8,2,15,0,872.0,102.0,4.5,35.3,755.0,960.17,690.88
2018,8,2,15,15,859.5,99.5,4.5,35.3,713.0,933.36,674.95
2018,8,2,15,30,847.0,97.0,4.5,35.3,671.0,903.43,656.96
2018,8,2,15,45,833.5,93.5,4.45,34.45,625.5,868.55,637.62
2018,8,2,16,0,820.0,90.0,4.4,33.6,580.0,839.94,622.27
2018,8,2,16,15,803.0,85.5,4.35,32.95,531.0,795.36,595.14
2018,8,2,16,30,786.0,81.0,4.3,32.3,482.0,748.85,566.2
2018,8,2,16,45,761.5,77.0,4.3,31.65,431.0,695.56,531.89
2018,8,2,17,0,737.0,73.0,4.3,31.0,380.0,641.55,496.09
2018,8,2,17,15,701.5,68.0,4.2,30.1,328.0,578.5,451.95
2018,8,2,17,30,666.0,63.0,4.1,29.2,276.0,516.46,405.84
2018,8,2,17,45,615.0,57.0,3.95,28.25,225.5,448.84,353.27
2018,8,2,18,0,564.0,51.0,3.8,27.3,175.0,381.99,298.99
2018,8,2,18,15,482.5,43.0,3.6,26.35,129.0,302.34,232.62
2018,8,2,18,30,401.0,35.0,3.4,25.4,83.0,230.83,169.97
2018,8,2,18,45,264.0,24.0,3.15,24.5,49.5,140.21,69.46
2018,8,2,19,0,127.0,13.0,2.9,23.6,16.0,49.68,0.0
2018,8,2,19,15,63.5,6.5,2.8,23.05,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,21.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,20.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,3,5,15,102.5,9.0,1.8,17.15,13.5,7.68,0.0
2018,8,3,5,30,205.0,18.0,2.0,17.7,27.0,15.36,0.0
2018,8,3,5,45,343.5,27.5,2.15,18.3,65.5,22.73,12.02
2018,8,3,6,0,482.0,37.0,2.3,18.9,104.0,30.33,20.29
2018,8,3,6,15,497.0,40.0,2.3,19.65,135.0,31.97,22.16
2018,8,3,6,30,512.0,43.0,2.3,20.4,166.0,33.71,23.85
2018,8,3,6,45,492.5,57.5,2.3,21.15,199.0,43.68,32.55
2018,8,3,7,0,473.0,72.0,2.3,21.9,232.0,53.06,40.56
2018,8,3,7,15,533.5,80.5,2.25,23.0,289.5,58.37,44.84
2018,8,3,7,30,594.0,89.0,2.2,24.1,347.0,63.5,48.85
2018,8,3,7,45,573.0,111.0,2.15,25.15,385.5,76.56,59.48
2018,8,3,8,0,552.0,133.0,2.1,26.2,424.0,88.85,69.25
2018,8,3,8,15,647.0,126.0,2.1,27.2,499.0,97.33,62.89
2018,8,3,8,30,742.0,119.0,2.1,28.2,574.0,147.27,82.79
2018,8,3,8,45,814.5,107.0,2.1,29.15,641.0,206.87,121.55
2018,8,3,9,0,887.0,95.0,2.1,30.1,708.0,274.61,172.4
2018,8,3,9,15,896.0,98.0,2.15,30.9,749.0,335.86,223.06
2018,8,3,9,30,905.0,101.0,2.2,31.7,790.0,397.11,273.54
2018,8,3,9,45,910.5,104.5,2.3,32.45,825.0,457.07,322.05
2018,8,3,10,0,916.0,108.0,2.4,33.2,860.0,516.14,368.29
2018,8,3,10,15,922.0,109.5,2.5,33.85,889.5,572.78,411.36
2018,8,3,10,30,928.0,111.0,2.6,34.5,919.0,628.08,451.99
2018,8,3,10,45,932.0,113.0,2.7,35.15,941.5,680.95,489.6
2018,8,3,11,0,936.0,115.0,2.8,35.8,964.0,731.85,524.7
2018,8,3,11,15,938.0,116.0,2.9,36.2,978.5,778.31,556.47
2018,8,3,11,30,940.0,117.0,3.0,36.6,993.0,822.21,584.76
2018,8,3,11,45,940.5,118.0,3.1,36.95,1000.0,862.19,609.75
2018,8,3,12,0,941.0,119.0,3.2,37.3,1007.0,899.2,632.7
2018,8,3,12,15,939.5,119.5,3.3,37.45,1005.5,930.91,652.73
2018,8,3,12,30,938.0,120.0,3.4,37.6,1004.0,959.21,670.65
2018,8,3,12,45,933.0,121.0,3.5,37.75,993.5,981.24,684.67
2018,8,3,13,0,928.0,122.0,3.6,37.9,983.0,999.5,696.44
2018,8,3,13,15,921.5,122.5,3.7,37.8,965.0,1012.0,705.48
2018,8,3,13,30,915.0,123.0,3.8,37.7,947.0,1020.57,712.24
2018,8,3,13,45,906.5,124.0,3.9,37.65,922.5,1023.75,715.64
2018,8,3,14,0,898.0,125.0,4.0,37.6,898.0,1023.02,716.75
2018,8,3,14,15,886.5,124.5,4.05,37.35,865.0,1013.97,713.06
2018,8,3,14,30,875.0,124.0,4.1,37.1,832.0,1001.15,707.14
2018,8,3,14,45,859.5,124.0,4.15,36.85,793.5,981.34,696.85
2018,8,3,15,0,844.0,124.0,4.2,36.6,755.0,970.16,692.16
2018,8,3,15,15,830.5,121.0,4.2,36.6,712.5,942.07,675.56
2018,8,3,15,30,817.0,118.0,4.2,36.6,670.0,910.87,657.0
2018,8,3,15,45,792.5,116.5,4.2,35.95,621.0,868.56,632.67
2018,8,3,16,0,768.0,115.0,4.2,35.3,572.0,824.16,606.56
2018,8,3,16,15,736.0,113.0,4.15,34.75,520.0,776.14,577.02
2018,8,3,16,30,704.0,111.0,4.1,34.2,468.0,722.61,543.05
2018,8,3,16,45,667.0,106.0,4.05,33.65,415.0,661.38,502.78
2018,8,3,17,0,630.0,101.0,4.0,33.1,362.0,600.63,460.88
2018,8,3,17,15,583.5,94.0,3.75,32.15,309.5,532.07,411.74
2018,8,3,17,30,537.0,87.0,3.5,31.2,257.0,465.75,362.48
2018,8,3,17,45,475.5,77.0,3.3,30.25,207.0,390.28,304.4
2018,8,3,18,0,414.0,67.0,3.1,29.3,157.0,316.44,245.5
2018,8,3,18,15,335.5,53.5,2.9,28.3,113.5,241.13,183.68
2018,8,3,18,30,257.0,40.0,2.7,27.3,70.0,174.36,126.51
2018,8,3,18,45,160.5,25.5,2.5,26.25,41.0,102.88,44.43
2018,8,3,19,0,64.0,11.0,2.3,25.2,12.0,28.84,0.0
2018,8,3,19,15,32.0,5.5,2.3,24.7,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.0,22.15,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,4,5,15,57.5,7.5,1.1,20.3,10.0,6.4,0.0
2018,8,4,5,30,115.0,15.0,1.2,21.0,20.0,12.8,0.0
2018,8,4,5,45,219.0,30.0,1.35,21.7,54.5,23.3,11.96
2018,8,4,6,0,323.0,45.0,1.5,22.4,89.0,34.71,23.61
2018,8,4,6,15,395.0,56.5,1.55,23.15,134.0,45.21,33.09
2018,8,4,6,30,467.0,68.0,1.6,23.9,179.0,53.41,40.35
2018,8,4,6,45,517.5,77.5,1.6,24.65,228.5,59.56,45.63
2018,8,4,7,0,568.0,87.0,1.6,25.4,278.0,65.5,50.53
2018,8,4,7,15,604.5,95.5,1.8,26.4,329.5,70.29,54.26
2018,8,4,7,30,641.0,104.0,2.0,27.4,381.0,74.85,57.68
2018,8,4,7,45,666.5,111.0,2.15,28.4,431.0,77.97,59.83
2018,8,4,8,0,692.0,118.0,2.3,29.4,481.0,80.89,61.77
2018,8,4,8,15,713.5,123.5,2.5,30.25,529.5,98.4,61.87
2018,8,4,8,30,735.0,129.0,2.7,31.1,578.0,153.7,87.04
2018,8,4,8,45,750.5,134.0,2.9,31.95,622.5,210.26,125.59
2018,8,4,9,0,766.0,139.0,3.1,32.8,667.0,274.1,175.13
2018,8,4,9,15,791.5,136.5,3.3,33.5,711.0,330.04,220.52
2018,8,4,9,30,817.0,134.0,3.5,34.2,755.0,388.14,267.81
2018,8,4,9,45,842.5,128.0,3.7,34.95,794.5,445.34,313.73
2018,8,4,10,0,868.0,122.0,3.9,35.7,834.0,505.39,360.52
2018,8,4,10,15,877.5,121.5,4.0,36.05,863.0,559.94,402.67
2018,8,4,10,30,887.0,121.0,4.1,36.4,892.0,613.54,442.91
2018,8,4,10,45,896.5,119.5,4.2,36.75,915.5,665.18,480.65
2018,8,4,11,0,906.0,118.0,4.3,37.1,939.0,715.36,516.4
2018,8,4,11,15,911.5,117.5,4.35,37.2,954.5,761.83,549.17
2018,8,4,11,30,917.0,117.0,4.4,37.3,970.0,806.07,578.76
2018,8,4,11,45,920.5,115.5,4.5,37.45,977.5,845.44,604.27
2018,8,4,12,0,924.0,114.0,4.6,37.6,985.0,882.03,627.87
2018,8,4,12,15,923.0,114.0,4.75,37.55,983.5,913.12,648.57
2018,8,4,12,30,922.0,114.0,4.9,37.5,982.0,940.86,667.34
2018,8,4,12,45,920.5,113.5,5.0,37.45,973.0,964.21,683.25
2018,8,4,13,0,919.0,113.0,5.1,37.4,964.0,983.94,696.94
2018,8,4,13,15,918.5,110.5,5.2,37.25,948.5,998.94,708.05
2018,8,4,13,30,918.0,108.0,5.3,37.1,933.0,1010.08,716.85
2018,8,4,13,45,916.0,104.5,5.35,36.9,909.5,1014.8,721.48
2018,8,4,14,0,914.0,101.0,5.4,36.7,886.0,1015.51,723.71
2018,8,4,14,15,909.5,98.5,5.45,36.4,856.5,1010.8,722.91
2018,8,4,14,30,905.0,96.0,5.5,36.1,827.0,1002.16,719.7
2018,8,4,14,45,899.5,93.5,5.5,35.75,792.0,988.7,713.26
2018,8,4,15,0,894.0,91.0,5.5,35.4,757.0,971.49,704.46
2018,8,4,15,15,882.5,89.0,5.5,35.4,715.0,945.56,688.88
2018,8,4,15,30,871.0,87.0,5.5,35.4,673.0,916.39,671.18
2018,8,4,15,45,856.5,84.5,5.45,34.4,627.0,880.92,651.61
2018,8,4,16,0,842.0,82.0,5.4,33.4,581.0,842.82,629.92
2018,8,4,16,15,821.0,79.5,5.25,32.75,531.0,805.08,606.71
2018,8,4,16,30,800.0,77.0,5.1,32.1,481.0,757.0,575.84
2018,8,4,16,45,771.5,74.0,5.0,31.45,429.0,701.18,539.01
2018,8,4,17,0,743.0,71.0,4.9,30.8,377.0,644.92,500.93
2018,8,4,17,15,705.0,67.0,4.65,30.0,324.5,580.91,455.15
2018,8,4,17,30,667.0,63.0,4.4,29.2,272.0,521.15,409.86
2018,8,4,17,45,610.5,57.0,4.2,28.4,221.0,447.23,352.06
2018,8,4,18,0,554.0,51.0,4.0,27.6,170.0,377.51,295.15
2018,8,4,18,15,467.5,42.5,3.65,26.75,124.0,295.28,226.46
2018,8,4,18,30,381.0,34.0,3.3,25.9,78.0,221.86,161.68
2018,8,4,18,45,244.5,23.0,2.9,25.05,46.0,130.61,49.36
2018,8,4,19,0,108.0,12.0,2.5,24.2,14.0,43.1,0.0
2018,8,4,19,15,54.0,6.0,2.45,23.65,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,21.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,20.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,19.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,5,5,15,91.0,8.5,1.55,16.9,12.0,0.0,0.0
2018,8,5,5,30,182.0,17.0,1.7,17.5,24.0,14.51,0.0
2018,8,5,5,45,323.0,26.5,1.85,18.1,61.5,21.91,10.82
2018,8,5,6,0,464.0,36.0,2.0,18.7,99.0,29.5,19.53
2018,8,5,6,15,508.5,42.5,2.05,19.5,139.0,34.14,24.02
2018,8,5,6,30,553.0,49.0,2.1,20.3,179.0,38.7,28.19
2018,8,5,6,45,445.0,73.5,2.2,21.1,195.0,55.84,43.11
2018,8,5,7,0,337.0,98.0,2.3,21.9,211.0,69.9,55.09
2018,8,5,7,15,476.5,95.5,2.35,22.8,284.5,68.94,53.94
2018,8,5,7,30,616.0,93.0,2.4,23.7,358.0,66.74,51.7
2018,8,5,7,45,687.5,93.0,2.45,24.6,424.0,66.0,50.7
2018,8,5,8,0,759.0,93.0,2.5,25.5,490.0,71.67,55.09
2018,8,5,8,15,821.0,85.5,2.6,26.35,553.0,83.62,49.42
2018,8,5,8,30,883.0,78.0,2.7,27.2,616.0,147.72,78.19
2018,8,5,8,45,897.5,79.5,2.75,28.1,662.5,208.95,120.49
2018,8,5,9,0,912.0,81.0,2.8,29.0,709.0,271.3,170.36
2018,8,5,9,15,917.5,85.5,2.95,29.75,749.5,334.18,223.3
2018,8,5,9,30,923.0,90.0,3.1,30.5,790.0,396.66,275.75
2018,8,5,9,45,924.5,95.0,3.2,31.25,824.0,457.25,325.57
2018,8,5,10,0,926.0,100.0,3.3,32.0,858.0,516.5,372.71
2018,8,5,10,15,932.5,101.0,3.45,32.45,887.5,573.61,417.25
2018,8,5,10,30,939.0,102.0,3.6,32.9,917.0,629.38,459.43
2018,8,5,10,45,944.0,103.0,3.7,33.35,939.5,682.65,498.44
2018,8,5,11,0,949.0,104.0,3.8,33.8,962.0,733.98,535.0
2018,8,5,11,15,952.0,105.0,3.9,34.0,977.5,781.72,568.75
2018,8,5,11,30,955.0,106.0,4.0,34.2,993.0,826.92,598.54
2018,8,5,11,45,957.5,106.0,4.1,34.4,1001.0,868.15,625.25
2018,8,5,12,0,960.0,106.0,4.2,34.6,1009.0,906.43,649.91
2018,8,5,12,15,963.0,104.5,4.25,34.65,1009.5,940.66,672.0
2018,8,5,12,30,966.0,103.0,4.3,34.7,1010.0,971.57,691.95
2018,8,5,12,45,968.5,99.5,4.4,34.75,1002.0,996.61,708.41
2018,8,5,13,0,971.0,96.0,4.5,34.8,994.0,1017.88,722.56
2018,8,5,13,15,967.0,96.0,4.5,34.75,977.0,1032.53,732.35
2018,8,5,13,30,963.0,96.0,4.5,34.7,960.0,1043.11,739.72
2018,8,5,13,45,957.5,95.5,4.55,34.65,935.5,1047.62,743.67
2018,8,5,14,0,952.0,95.0,4.6,34.6,911.0,1048.02,745.19
2018,8,5,14,15,945.0,94.5,4.6,34.45,880.5,1042.87,743.36
2018,8,5,14,30,938.0,94.0,4.6,34.3,850.0,1033.72,739.13
2018,8,5,14,45,929.5,93.0,4.6,34.15,813.0,1018.65,731.23
2018,8,5,15,0,921.0,92.0,4.6,34.0,776.0,999.83,721.02
2018,8,5,15,15,909.5,89.5,4.6,34.0,733.0,972.85,705.09
2018,8,5,15,30,898.0,87.0,4.6,34.0,690.0,942.51,686.97
2018,8,5,15,45,881.0,85.5,4.55,33.4,642.0,905.24,665.56
2018,8,5,16,0,864.0,84.0,4.5,32.8,594.0,865.4,642.16
2018,8,5,16,15,842.0,81.5,4.45,32.3,542.5,826.16,618.56
2018,8,5,16,30,820.0,79.0,4.4,31.8,491.0,776.45,587.21
2018,8,5,16,45,791.0,75.0,4.35,31.35,437.0,718.15,548.97
2018,8,5,17,0,762.0,71.0,4.3,30.9,383.0,659.41,509.41
2018,8,5,17,15,722.0,67.0,4.0,30.1,329.0,593.09,462.57
2018,8,5,17,30,682.0,63.0,3.7,29.3,275.0,528.08,413.73
2018,8,5,17,45,623.5,57.5,3.35,28.45,223.0,455.93,357.29
2018,8,5,18,0,565.0,52.0,3.0,27.6,171.0,384.93,299.49
2018,8,5,18,15,473.5,43.0,2.65,26.55,124.0,299.01,228.42
2018,8,5,18,30,382.0,34.0,2.3,25.5,77.0,222.46,161.1
2018,8,5,18,45,235.0,22.5,1.95,24.45,44.5,125.85,37.04
2018,8,5,19,0,88.0,11.0,1.6,23.4,12.0,36.18,0.0
2018,8,5,19,15,44.0,5.5,1.6,22.95,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,19.95,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,6,5,15,24.0,5.5,1.15,17.45,6.5,0.0,0.0
2018,8,6,5,30,48.0,11.0,1.3,18.2,13.0,9.39,0.0
2018,8,6,5,45,107.0,28.5,1.45,18.95,40.5,22.35,10.74
2018,8,6,6,0,166.0,46.0,1.6,19.7,68.0,35.53,24.5
2018,8,6,6,15,204.5,66.0,1.6,20.35,105.5,50.06,37.62
2018,8,6,6,30,243.0,86.0,1.6,21.0,143.0,64.19,50.14
2018,8,6,6,45,273.0,107.0,1.6,21.7,186.0,78.5,62.5
2018,8,6,7,0,303.0,128.0,1.6,22.4,229.0,92.33,74.15
2018,8,6,7,15,340.0,148.0,1.75,23.35,279.5,105.16,84.59
2018,8,6,7,30,377.0,168.0,1.9,24.3,330.0,117.54,94.41
2018,8,6,7,45,397.0,188.0,2.05,25.2,377.5,129.24,103.47
2018,8,6,8,0,417.0,208.0,2.2,26.1,425.0,140.42,111.95
2018,8,6,8,15,434.5,224.0,2.4,27.1,470.0,153.36,109.76
2018,8,6,8,30,452.0,240.0,2.6,28.1,515.0,199.28,133.89
2018,8,6,8,45,463.5,256.0,2.85,29.1,556.5,246.67,166.58
2018,8,6,9,0,475.0,272.0,3.1,30.1,598.0,295.61,203.73
2018,8,6,9,15,518.0,270.0,3.3,31.0,645.0,342.89,239.93
2018,8,6,9,30,561.0,268.0,3.5,31.9,692.0,394.65,279.9
2018,8,6,9,45,610.0,256.0,3.7,32.75,737.0,445.7,319.23
2018,8,6,10,0,659.0,244.0,3.9,33.6,782.0,500.57,360.84
2018,8,6,10,15,663.0,251.0,4.0,34.1,809.0,550.57,398.58
2018,8,6,10,30,667.0,258.0,4.1,34.6,836.0,599.84,434.73
2018,8,6,10,45,666.5,266.0,4.15,35.05,855.5,646.18,467.79
2018,8,6,11,0,666.0,274.0,4.2,35.5,875.0,691.01,498.94
2018,8,6,11,15,666.0,279.0,4.3,35.75,888.5,732.15,527.48
2018,8,6,11,30,666.0,284.0,4.4,36.0,902.0,771.46,554.28
2018,8,6,11,45,662.5,288.5,4.45,36.25,907.0,805.56,577.0
2018,8,6,12,0,659.0,293.0,4.5,36.5,912.0,837.23,597.8
2018,8,6,12,15,677.5,281.0,4.6,36.6,917.0,871.3,621.13
2018,8,6,12,30,696.0,269.0,4.7,36.7,922.0,903.3,642.96
2018,8,6,12,45,719.0,252.0,4.75,36.8,921.0,932.39,662.8
2018,8,6,13,0,742.0,235.0,4.8,36.9,920.0,958.61,680.37
2018,8,6,13,15,738.5,232.5,4.85,36.85,904.0,970.32,688.6
2018,8,6,13,30,735.0,230.0,4.9,36.8,888.0,978.47,694.83
2018,8,6,13,45,729.0,226.5,4.95,36.75,864.5,979.58,696.68
2018,8,6,14,0,723.0,223.0,5.0,36.7,841.0,977.07,696.38
2018,8,6,14,15,717.5,216.5,5.0,36.5,811.5,968.46,692.35
2018,8,6,14,30,712.0,210.0,5.0,36.3,782.0,956.32,686.16
2018,8,6,14,45,704.5,202.5,5.0,36.1,747.0,937.77,675.89
2018,8,6,15,0,697.0,195.0,5.0,35.9,712.0,915.95,663.52
2018,8,6,15,15,680.0,190.0,5.0,35.9,670.0,884.6,644.26
2018,8,6,15,30,663.0,185.0,5.0,35.9,628.0,850.66,623.22
2018,8,6,15,45,652.0,173.5,4.9,35.3,583.5,813.1,600.56
2018,8,6,16,0,641.0,162.0,4.8,34.7,539.0,773.17,576.01
2018,8,6,16,15,632.0,149.0,4.7,34.2,493.0,731.23,549.47
2018,8,6,16,30,623.0,136.0,4.6,33.7,447.0,687.25,521.02
2018,8,6,16,45,602.5,124.5,4.45,33.2,398.0,634.19,484.87
2018,8,6,17,0,582.0,113.0,4.3,32.7,349.0,580.51,447.28
2018,8,6,17,15,547.0,102.0,3.8,31.75,299.0,517.14,401.24
2018,8,6,17,30,512.0,91.0,3.3,30.8,249.0,455.16,354.65
2018,8,6,17,45,464.0,78.0,2.8,29.85,200.5,381.3,297.31
2018,8,6,18,0,416.0,65.0,2.3,28.9,152.0,316.51,244.82
2018,8,6,18,15,336.5,51.5,2.05,27.9,109.0,240.54,182.34
2018,8,6,18,30,257.0,38.0,1.8,26.9,66.0,173.41,123.73
2018,8,6,18,45,155.5,23.0,1.55,25.9,37.5,96.42,16.65
2018,8,6,19,0,54.0,8.0,1.3,24.9,9.0,23.27,0.0
2018,8,6,19,15,27.0,4.0,1.25,24.5,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,19.45,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.15,18.55,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,7,5,15,23.5,5.0,1.0,18.75,6.0,0.0,0.0
2018,8,7,5,30,47.0,10.0,1.1,19.4,12.0,8.54,0.0
2018,8,7,5,45,108.0,27.0,1.2,20.0,39.0,21.25,9.46
2018,8,7,6,0,169.0,44.0,1.3,20.6,66.0,34.12,23.16
2018,8,7,6,15,209.5,62.0,1.35,21.3,102.0,47.35,35.12
2018,8,7,6,30,250.0,80.0,1.4,22.0,138.0,60.25,46.53
2018,8,7,6,45,268.5,98.5,1.5,22.65,175.0,72.96,57.51
2018,8,7,7,0,287.0,117.0,1.6,23.3,212.0,85.24,67.85
2018,8,7,7,15,319.0,134.5,1.7,24.2,257.0,96.61,77.09
2018,8,7,7,30,351.0,152.0,1.8,25.1,302.0,107.59,85.79
2018,8,7,7,45,381.5,168.5,1.85,26.05,350.5,111.9,88.73
2018,8,7,8,0,412.0,185.0,1.9,27.0,399.0,120.3,95.01
2018,8,7,8,15,453.0,197.5,2.0,27.8,454.0,138.18,97.19
2018,8,7,8,30,494.0,210.0,2.1,28.6,509.0,185.06,120.97
2018,8,7,8,45,551.0,211.5,2.15,29.45,569.0,232.71,151.93
2018,8,7,9,0,608.0,213.0,2.2,30.3,629.0,287.69,192.36
2018,8,7,9,15,638.0,214.0,2.25,31.1,674.0,339.75,233.34
2018,8,7,9,30,668.0,215.0,2.3,31.9,719.0,394.96,276.77
2018,8,7,9,45,694.0,212.5,2.35,32.7,758.0,448.71,318.57
2018,8,7,10,0,720.0,210.0,2.4,33.5,797.0,504.35,360.66
2018,8,7,10,15,728.5,214.0,2.5,33.95,826.0,557.44,400.45
2018,8,7,10,30,737.0,218.0,2.6,34.4,855.0,610.06,438.74
2018,8,7,10,45,726.0,230.0,2.7,34.85,870.5,656.2,471.37
2018,8,7,11,0,715.0,242.0,2.8,35.3,886.0,699.73,501.32
2018,8,7,11,15,700.0,252.5,2.95,35.55,891.5,736.45,526.64
2018,8,7,11,30,685.0,263.0,3.1,35.8,897.0,770.05,549.41
2018,8,7,11,45,705.5,254.0,3.2,36.05,911.5,812.42,578.04
2018,8,7,12,0,726.0,245.0,3.3,36.3,926.0,853.51,605.41
2018,8,7,12,15,750.5,232.0,3.4,36.35,935.0,892.75,631.98
2018,8,7,12,30,775.0,219.0,3.5,36.4,944.0,929.91,656.52
2018,8,7,12,45,783.0,211.5,3.6,36.45,938.5,945.16,666.61
2018,8,7,13,0,791.0,204.0,3.7,36.5,933.0,966.77,681.0
2018,8,7,13,15,786.5,202.5,3.8,36.4,916.5,978.53,689.61
2018,8,7,13,30,782.0,201.0,3.9,36.3,900.0,986.63,696.1
2018,8,7,13,45,776.0,198.0,3.95,36.2,876.0,998.26,704.7
2018,8,7,14,0,770.0,195.0,4.0,36.1,852.0,996.15,704.69
2018,8,7,14,15,760.0,192.5,4.05,35.85,821.5,986.94,700.8
2018,8,7,14,30,750.0,190.0,4.1,35.6,791.0,974.17,694.77
2018,8,7,14,45,737.5,185.5,4.15,35.4,754.0,953.39,683.5
2018,8,7,15,0,725.0,181.0,4.2,35.2,717.0,929.38,670.17
2018,8,7,15,15,708.5,176.0,4.2,35.2,674.5,898.0,651.16
2018,8,7,15,30,692.0,171.0,4.2,35.2,632.0,863.95,630.32
2018,8,7,15,45,670.5,165.0,4.15,34.45,585.5,821.88,605.59
2018,8,7,16,0,649.0,159.0,4.1,33.7,539.0,777.92,579.17
2018,8,7,16,15,614.5,153.0,4.0,33.15,487.0,721.39,542.68
2018,8,7,16,30,580.0,147.0,3.9,32.6,435.0,657.39,499.72
2018,8,7,16,45,548.5,137.0,3.85,32.1,385.0,599.79,460.2
2018,8,7,17,0,517.0,127.0,3.8,31.6,335.0,542.8,419.9
2018,8,7,17,15,477.0,115.0,3.5,30.65,285.5,478.75,373.21
2018,8,7,17,30,437.0,103.0,3.2,29.7,236.0,416.98,326.62
2018,8,7,17,45,380.5,87.5,2.85,28.75,187.5,344.26,269.78
2018,8,7,18,0,324.0,72.0,2.5,27.8,139.0,276.51,214.95
2018,8,7,18,15,252.5,54.5,2.25,26.8,97.5,204.72,155.63
2018,8,7,18,30,181.0,37.0,2.0,25.8,56.0,140.69,99.67
2018,8,7,18,45,106.5,21.5,1.7,24.8,31.0,76.17,1.25
2018,8,7,19,0,32.0,6.0,1.4,23.8,6.0,14.87,0.0
2018,8,7,19,15,16.0,3.0,1.4,23.35,3.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.25,21.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.65,18.6,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,8,5,15,36.0,6.0,0.6,19.25,7.0,0.0,0.0
2018,8,8,5,30,72.0,12.0,0.6,19.8,14.0,10.24,0.0
2018,8,8,5,45,169.0,28.0,0.55,20.35,46.0,21.69,9.27
2018,8,8,6,0,266.0,44.0,0.5,20.9,78.0,33.8,22.84
2018,8,8,6,15,322.0,58.5,0.55,21.65,118.5,44.37,32.52
2018,8,8,6,30,378.0,73.0,0.6,22.4,159.0,54.64,41.64
2018,8,8,6,45,406.0,88.0,0.65,23.15,202.0,64.72,50.33
2018,8,8,7,0,434.0,103.0,0.7,23.9,245.0,74.39,58.42
2018,8,8,7,15,500.5,111.0,0.9,25.1,302.5,79.39,62.24
2018,8,8,7,30,567.0,119.0,1.1,26.3,360.0,85.45,66.83
2018,8,8,7,45,610.0,125.0,1.3,27.5,414.5,87.57,68.03
2018,8,8,8,0,653.0,131.0,1.5,28.7,469.0,89.62,69.16
2018,8,8,8,15,682.0,136.0,1.7,29.7,519.5,107.41,68.85
2018,8,8,8,30,711.0,141.0,1.9,30.7,570.0,161.62,93.84
2018,8,8,8,45,728.0,146.5,2.15,31.75,615.5,217.77,132.14
2018,8,8,9,0,745.0,152.0,2.4,32.8,661.0,275.76,177.01
2018,8,8,9,15,753.5,159.0,2.45,33.45,700.5,333.97,224.18
2018,8,8,9,30,762.0,166.0,2.5,34.1,740.0,392.56,271.37
2018,8,8,9,45,765.0,174.0,2.55,34.75,773.5,449.79,316.57
2018,8,8,10,0,768.0,182.0,2.6,35.4,807.0,506.35,359.8
2018,8,8,10,15,778.0,183.5,2.65,35.8,836.0,561.56,401.03
2018,8,8,10,30,788.0,185.0,2.7,36.2,865.0,614.14,439.23
2018,8,8,10,45,796.0,186.0,2.7,36.6,887.5,664.3,474.49
2018,8,8,11,0,804.0,187.0,2.7,37.0,910.0,713.25,507.9
2018,8,8,11,15,810.0,186.5,2.7,37.2,925.0,758.06,538.17
2018,8,8,11,30,816.0,186.0,2.7,37.4,940.0,800.99,566.54
2018,8,8,11,45,820.5,185.0,2.65,37.6,948.0,840.17,591.63
2018,8,8,12,0,825.0,184.0,2.6,37.8,956.0,876.91,613.74
2018,8,8,12,15,829.5,181.0,2.6,37.9,956.5,909.2,633.48
2018,8,8,12,30,834.0,178.0,2.6,38.0,957.0,938.55,651.33
2018,8,8,12,45,838.0,173.5,2.55,38.1,950.0,962.89,665.65
2018,8,8,13,0,842.0,169.0,2.5,38.2,943.0,983.82,677.88
2018,8,8,13,15,840.5,166.0,2.5,38.2,927.0,997.37,686.4
2018,8,8,13,30,839.0,163.0,2.5,38.2,911.0,1007.14,692.79
2018,8,8,13,45,835.5,159.5,2.5,38.15,887.5,1010.62,695.65
2018,8,8,14,0,832.0,156.0,2.5,38.1,864.0,1010.23,696.34
2018,8,8,14,15,826.0,152.5,2.55,37.9,834.0,1003.52,694.25
2018,8,8,14,30,820.0,149.0,2.6,37.7,804.0,993.04,689.99
2018,8,8,14,45,811.0,144.5,2.65,37.5,767.5,974.88,681.06
2018,8,8,15,0,802.0,140.0,2.7,37.3,731.0,953.21,670.0
2018,8,8,15,15,787.0,137.0,2.7,37.3,688.5,924.07,653.27
2018,8,8,15,30,772.0,134.0,2.7,37.3,646.0,891.98,634.63
2018,8,8,15,45,755.5,128.0,2.8,36.6,599.5,858.54,617.48
2018,8,8,16,0,739.0,122.0,2.9,35.9,553.0,816.68,594.35
2018,8,8,16,15,718.0,116.0,2.9,35.3,503.5,768.99,565.94
2018,8,8,16,30,697.0,110.0,2.9,34.7,454.0,719.88,535.91
2018,8,8,16,45,666.5,102.5,2.95,34.05,402.0,660.6,498.21
2018,8,8,17,0,636.0,95.0,3.0,33.4,350.0,601.37,458.78
2018,8,8,17,15,593.5,87.0,2.9,32.3,298.0,533.81,411.36
2018,8,8,17,30,551.0,79.0,2.8,31.2,246.0,468.24,363.36
2018,8,8,17,45,491.0,69.5,2.7,30.05,196.5,393.22,305.99
2018,8,8,18,0,431.0,60.0,2.6,28.9,147.0,322.94,249.79
2018,8,8,18,15,344.0,47.5,2.5,27.85,104.0,242.21,183.43
2018,8,8,18,30,257.0,35.0,2.4,26.8,61.0,170.53,119.81
2018,8,8,18,45,152.5,21.5,2.3,25.75,34.5,92.42,0.0
2018,8,8,19,0,48.0,8.0,2.2,24.7,8.0,21.46,0.0
2018,8,8,19,15,24.0,4.0,2.05,24.2,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,23.15,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,20.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.35,20.65,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.25,20.8,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.2,20.9,0.0,0.0,0.0
2018,8,9,5,15,46.5,6.5,0.3,21.45,8.0,0.0,0.0
2018,8,9,5,30,93.0,13.0,0.4,22.0,16.0,11.1,0.0
2018,8,9,5,45,209.0,27.0,0.55,22.55,49.0,21.03,8.11
2018,8,9,6,0,325.0,41.0,0.7,23.1,82.0,33.64,22.39
2018,8,9,6,15,407.5,51.5,0.75,23.9,127.5,41.4,29.64
2018,8,9,6,30,490.0,62.0,0.8,24.7,173.0,49.0,36.4
2018,8,9,6,45,523.0,72.5,0.85,25.5,218.5,56.02,42.43
2018,8,9,7,0,556.0,83.0,0.9,26.3,264.0,62.71,47.97
2018,8,9,7,15,616.5,87.5,1.0,27.5,321.0,64.87,49.45
2018,8,9,7,30,677.0,92.0,1.1,28.7,378.0,67.09,50.9
2018,8,9,7,45,716.0,95.5,1.15,29.9,433.0,68.37,51.52
2018,8,9,8,0,755.0,99.0,1.2,31.1,488.0,76.25,57.53
2018,8,9,8,15,778.5,102.0,1.3,32.1,538.0,95.51,57.22
2018,8,9,8,30,802.0,105.0,1.4,33.1,588.0,152.94,82.75
2018,8,9,8,45,821.0,107.5,1.5,34.15,635.0,212.0,122.51
2018,8,9,9,0,840.0,110.0,1.6,35.2,682.0,272.94,169.35
2018,8,9,9,15,838.5,119.5,1.7,35.8,720.0,334.87,219.6
2018,8,9,9,30,837.0,129.0,1.8,36.4,758.0,395.82,268.72
2018,8,9,9,45,830.0,141.5,1.9,37.05,790.0,455.68,315.72
2018,8,9,10,0,823.0,154.0,2.0,37.7,822.0,513.57,359.63
2018,8,9,10,15,832.5,155.0,2.05,38.1,851.5,568.82,400.42
2018,8,9,10,30,842.0,156.0,2.1,38.5,881.0,623.35,439.38
2018,8,9,10,45,849.5,156.5,2.2,38.95,904.0,675.21,475.52
2018,8,9,11,0,857.0,157.0,2.3,39.4,927.0,725.63,509.72
2018,8,9,11,15,861.5,157.5,2.4,39.6,942.0,772.19,541.13
2018,8,9,11,30,866.0,158.0,2.5,39.8,957.0,816.58,570.55
2018,8,9,11,45,869.0,157.5,2.6,40.0,964.5,846.52,589.34
2018,8,9,12,0,872.0,157.0,2.7,40.2,972.0,882.62,611.84
2018,8,9,12,15,864.5,161.5,2.8,40.25,968.5,923.47,637.57
2018,8,9,12,30,857.0,166.0,2.9,40.3,965.0,949.69,654.14
2018,8,9,12,45,845.0,171.5,2.95,40.3,953.0,969.04,666.41
2018,8,9,13,0,833.0,177.0,3.0,40.3,941.0,984.5,676.44
