Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,13,15,829.0,174.5,3.05,40.15,923.5,996.08,684.66
2018,8,9,13,30,825.0,172.0,3.1,40.0,906.0,1003.86,690.71
2018,8,9,13,45,819.5,169.5,3.15,39.85,882.0,1006.34,693.67
2018,8,9,14,0,814.0,167.0,3.2,39.7,858.0,1004.99,694.46
2018,8,9,14,15,806.0,163.5,3.25,39.45,827.0,996.37,691.2
2018,8,9,14,30,798.0,160.0,3.3,39.2,796.0,984.03,685.76
2018,8,9,14,45,787.0,155.5,3.35,38.9,758.5,964.12,675.81
2018,8,9,15,0,776.0,151.0,3.4,38.6,721.0,940.8,663.73
2018,8,9,15,15,760.0,147.5,3.4,38.6,678.5,917.69,650.64
2018,8,9,15,30,744.0,144.0,3.4,38.6,636.0,884.64,631.11
2018,8,9,15,45,725.5,138.5,3.4,37.75,589.5,844.5,609.03
2018,8,9,16,0,707.0,133.0,3.4,36.9,543.0,802.22,585.11
2018,8,9,16,15,683.5,126.0,3.4,36.25,493.0,752.16,554.9
2018,8,9,16,30,660.0,119.0,3.4,35.6,443.0,700.93,523.16
2018,8,9,16,45,627.5,111.5,3.35,34.95,391.5,641.36,484.39
2018,8,9,17,0,595.0,104.0,3.3,34.3,340.0,582.05,443.74
2018,8,9,17,15,550.5,95.5,3.05,33.25,289.0,514.1,395.36
2018,8,9,17,30,506.0,87.0,2.8,32.2,238.0,448.32,346.73
2018,8,9,17,45,444.5,75.0,2.55,31.15,188.5,367.68,284.91
2018,8,9,18,0,383.0,63.0,2.3,30.1,139.0,297.86,229.01
2018,8,9,18,15,299.0,49.0,2.1,29.1,97.5,220.9,165.89
2018,8,9,18,30,215.0,35.0,1.9,28.1,56.0,153.54,105.7
2018,8,9,18,45,125.5,20.5,1.7,27.1,31.0,80.82,0.0
2018,8,9,19,0,36.0,6.0,1.5,26.1,6.0,16.1,0.0
2018,8,9,19,15,18.0,3.0,1.4,25.7,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,25.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,21.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.45,22.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,10,5,15,32.5,5.5,0.85,22.8,6.5,0.0,0.0
2018,8,10,5,30,65.0,11.0,1.0,23.4,13.0,9.39,0.0
2018,8,10,5,45,160.0,27.0,1.15,24.0,43.5,20.93,7.26
2018,8,10,6,0,255.0,43.0,1.3,24.6,74.0,33.04,21.64
2018,8,10,6,15,331.5,56.5,1.4,25.45,117.5,43.0,30.73
2018,8,10,6,30,408.0,70.0,1.5,26.3,161.0,52.75,39.29
2018,8,10,6,45,464.5,80.5,1.6,27.1,210.0,60.01,45.5
2018,8,10,7,0,521.0,91.0,1.7,27.9,259.0,68.78,52.77
2018,8,10,7,15,562.5,99.0,1.55,29.1,310.0,73.06,55.97
2018,8,10,7,30,604.0,107.0,1.4,30.3,361.0,77.17,58.91
2018,8,10,7,45,628.5,115.0,1.25,31.45,409.5,80.87,61.43
2018,8,10,8,0,653.0,123.0,1.1,32.6,458.0,84.32,63.69
2018,8,10,8,15,645.0,138.0,1.15,33.4,496.5,108.47,68.71
2018,8,10,8,30,637.0,153.0,1.2,34.2,535.0,163.68,96.44
2018,8,10,8,45,695.5,146.0,1.2,34.95,593.0,213.5,128.07
2018,8,10,9,0,754.0,139.0,1.2,35.7,651.0,270.19,169.66
2018,8,10,9,15,766.5,143.5,1.35,36.25,691.5,333.03,219.38
2018,8,10,9,30,779.0,148.0,1.5,36.8,732.0,391.01,265.45
2018,8,10,9,45,787.5,152.5,1.65,37.35,767.0,447.82,309.85
2018,8,10,10,0,796.0,157.0,1.8,37.9,802.0,504.41,352.8
2018,8,10,10,15,803.0,160.5,1.95,38.25,831.0,558.96,393.36
2018,8,10,10,30,810.0,164.0,2.1,38.6,860.0,612.62,432.13
2018,8,10,10,45,814.0,166.5,2.25,38.9,881.0,662.47,467.42
2018,8,10,11,0,818.0,169.0,2.4,39.2,902.0,710.67,500.76
2018,8,10,11,15,820.5,171.0,2.55,39.35,916.5,755.52,531.52
2018,8,10,11,30,823.0,173.0,2.7,39.5,931.0,798.2,560.34
2018,8,10,11,45,822.0,175.5,2.85,39.7,937.0,836.14,585.24
2018,8,10,12,0,821.0,178.0,3.0,39.9,943.0,871.31,607.56
2018,8,10,12,15,818.0,180.0,3.1,39.85,941.5,901.35,626.97
2018,8,10,12,30,815.0,182.0,3.2,39.8,940.0,928.19,644.43
2018,8,10,12,45,809.5,183.0,3.35,39.75,930.0,948.45,658.18
2018,8,10,13,0,804.0,184.0,3.5,39.7,920.0,965.14,669.85
2018,8,10,13,15,796.5,184.5,3.6,39.5,902.5,975.8,678.0
2018,8,10,13,30,789.0,185.0,3.7,39.3,885.0,982.72,684.0
2018,8,10,13,45,778.5,185.0,3.8,39.05,860.5,982.48,685.81
2018,8,10,14,0,768.0,185.0,3.9,38.8,836.0,978.51,685.44
2018,8,10,14,15,757.5,182.5,3.9,38.5,805.0,977.88,686.88
2018,8,10,14,30,747.0,180.0,3.9,38.2,774.0,964.4,680.29
2018,8,10,14,45,732.0,176.5,3.95,37.85,736.0,942.04,668.57
2018,8,10,15,0,717.0,173.0,4.0,37.5,698.0,916.54,654.84
2018,8,10,15,15,700.5,168.5,4.0,37.5,656.5,885.61,636.31
2018,8,10,15,30,684.0,164.0,4.0,37.5,615.0,852.06,615.99
2018,8,10,15,45,662.5,158.5,4.0,36.55,569.0,810.51,592.51
2018,8,10,16,0,641.0,153.0,4.0,35.6,523.0,767.11,567.3
2018,8,10,16,15,614.0,145.5,4.0,34.9,474.0,715.4,535.16
2018,8,10,16,30,587.0,138.0,4.0,34.2,425.0,662.88,501.18
2018,8,10,16,45,552.5,129.0,3.95,33.55,374.5,595.67,455.34
2018,8,10,17,0,518.0,120.0,3.9,32.9,324.0,537.28,414.34
2018,8,10,17,15,472.0,109.0,3.7,31.95,274.0,470.02,365.39
2018,8,10,17,30,426.0,98.0,3.5,31.0,224.0,405.67,316.86
2018,8,10,17,45,346.0,83.5,3.35,30.05,172.5,320.73,250.53
2018,8,10,18,0,266.0,69.0,3.2,29.1,121.0,243.37,188.16
2018,8,10,18,15,203.5,52.0,3.0,28.25,84.5,179.67,135.08
2018,8,10,18,30,141.0,35.0,2.8,27.4,48.0,113.62,76.46
2018,8,10,18,45,78.5,19.5,2.65,26.55,26.0,56.79,0.0
2018,8,10,19,0,16.0,4.0,2.5,25.7,4.0,8.3,0.0
2018,8,10,19,15,8.0,2.0,2.4,25.25,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,24.8,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,24.35,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,23.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,23.15,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.45,22.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,21.7,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.65,21.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,21.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,11,5,15,6.0,5.0,0.9,22.35,5.0,0.0,0.0
2018,8,11,5,30,12.0,10.0,1.0,22.8,10.0,8.54,0.0
2018,8,11,5,45,80.5,27.5,1.1,23.25,36.5,21.41,6.75
2018,8,11,6,0,149.0,45.0,1.2,23.7,63.0,34.6,22.94
2018,8,11,6,15,235.0,62.5,1.25,24.4,107.0,46.94,34.18
2018,8,11,6,30,321.0,80.0,1.3,25.1,151.0,59.39,45.12
2018,8,11,6,45,360.5,95.5,1.3,25.8,195.0,69.74,54.0
2018,8,11,7,0,400.0,111.0,1.3,26.5,239.0,79.7,62.28
2018,8,11,7,15,411.0,125.5,1.45,27.35,278.0,88.28,69.14
2018,8,11,7,30,422.0,140.0,1.6,28.2,317.0,96.4,75.45
2018,8,11,7,45,410.5,160.5,1.7,29.1,351.0,107.58,84.13
2018,8,11,8,0,399.0,181.0,1.8,30.0,385.0,118.06,92.06
2018,8,11,8,15,393.5,203.0,1.9,30.8,421.0,141.03,98.65
2018,8,11,8,30,388.0,225.0,2.0,31.6,457.0,191.98,128.57
2018,8,11,8,45,504.5,210.0,2.1,32.35,536.5,226.5,147.47
2018,8,11,9,0,621.0,195.0,2.2,33.1,616.0,280.82,185.03
2018,8,11,9,15,548.0,233.5,2.3,33.7,621.5,330.39,227.07
2018,8,11,9,30,475.0,272.0,2.4,34.3,627.0,371.44,261.5
2018,8,11,9,45,548.0,259.0,2.5,34.85,687.5,427.2,303.04
2018,8,11,10,0,621.0,246.0,2.6,35.4,748.0,489.78,349.15
2018,8,11,10,15,598.0,264.5,2.75,35.75,762.0,532.56,381.32
2018,8,11,10,30,575.0,283.0,2.9,36.1,776.0,572.68,410.6
2018,8,11,10,45,526.0,316.0,3.0,36.45,776.0,604.36,432.72
2018,8,11,11,0,477.0,349.0,3.1,36.8,776.0,630.63,450.33
2018,8,11,11,15,541.0,327.5,3.2,36.9,819.0,689.34,491.53
2018,8,11,11,30,605.0,306.0,3.3,37.0,862.0,749.66,533.21
2018,8,11,11,45,628.0,293.5,3.4,37.1,874.5,789.19,560.17
2018,8,11,12,0,651.0,281.0,3.5,37.2,887.0,827.72,586.35
2018,8,11,12,15,646.5,281.5,3.6,37.15,882.5,852.09,602.96
2018,8,11,12,30,642.0,282.0,3.7,37.1,878.0,873.55,617.71
2018,8,11,12,45,685.5,254.5,3.75,37.0,885.5,911.16,643.95
2018,8,11,13,0,729.0,227.0,3.8,36.9,893.0,946.11,667.82
2018,8,11,13,15,726.0,224.0,3.85,36.65,877.0,957.36,676.16
2018,8,11,13,30,723.0,221.0,3.9,36.4,861.0,965.08,682.55
2018,8,11,13,45,718.0,217.0,3.95,36.1,838.0,966.27,685.07
2018,8,11,14,0,713.0,213.0,4.0,35.8,815.0,963.9,685.49
2018,8,11,14,15,706.0,206.5,3.95,35.45,784.5,953.43,680.43
2018,8,11,14,30,699.0,200.0,3.9,35.1,754.0,939.49,673.27
2018,8,11,14,45,689.5,194.0,3.9,34.75,719.0,920.28,663.04
2018,8,11,15,0,680.0,188.0,3.9,34.4,684.0,897.93,650.78
2018,8,11,15,15,663.0,182.5,3.9,34.4,642.5,865.97,631.21
2018,8,11,15,30,646.0,177.0,3.9,34.4,601.0,831.49,609.9
2018,8,11,15,45,628.0,169.5,3.8,33.5,556.5,791.76,586.6
2018,8,11,16,0,610.0,162.0,3.7,32.6,512.0,750.1,561.59
2018,8,11,16,15,588.5,152.0,3.6,32.0,464.5,701.26,530.07
2018,8,11,16,30,567.0,142.0,3.5,31.4,417.0,644.07,491.98
2018,8,11,16,45,535.5,131.0,3.45,30.8,367.0,585.51,451.71
2018,8,11,17,0,504.0,120.0,3.4,30.2,317.0,527.64,410.66
2018,8,11,17,15,461.5,108.0,3.25,29.45,268.0,462.19,362.41
2018,8,11,17,30,419.0,96.0,3.1,28.7,219.0,399.35,314.42
2018,8,11,17,45,363.5,81.5,2.95,27.95,172.5,329.05,258.8
2018,8,11,18,0,308.0,67.0,2.8,27.2,126.0,263.77,205.25
2018,8,11,18,15,233.5,49.5,2.7,26.5,86.5,191.32,144.64
2018,8,11,18,30,159.0,32.0,2.6,25.8,47.0,127.15,84.99
2018,8,11,18,45,89.0,18.0,2.5,25.05,25.5,47.49,0.0
2018,8,11,19,0,19.0,4.0,2.4,24.3,4.0,3.41,0.0
2018,8,11,19,15,9.5,2.0,2.35,23.85,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,21.45,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,20.35,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,19.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,19.45,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.65,18.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,18.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,12,5,15,25.5,5.0,0.65,19.45,5.5,0.0,0.0
2018,8,12,5,30,51.0,10.0,0.7,19.9,11.0,8.54,0.0
2018,8,12,5,45,137.5,26.5,0.75,20.3,40.0,20.52,5.41
2018,8,12,6,0,224.0,43.0,0.8,20.7,69.0,32.97,21.85
2018,8,12,6,15,303.0,57.0,0.8,21.2,112.0,43.27,31.51
2018,8,12,6,30,382.0,71.0,0.8,21.7,155.0,53.35,40.58
2018,8,12,6,45,442.5,82.0,0.8,22.15,204.0,60.95,47.28
2018,8,12,7,0,503.0,93.0,0.8,22.6,253.0,68.36,53.59
2018,8,12,7,15,548.5,100.5,0.8,23.3,304.0,74.28,58.39
2018,8,12,7,30,594.0,108.0,0.8,24.0,355.0,78.01,61.2
2018,8,12,7,45,629.5,113.0,0.8,24.7,406.0,79.67,62.21
2018,8,12,8,0,665.0,118.0,0.8,25.4,457.0,81.28,63.15
2018,8,12,8,15,683.5,124.5,0.85,26.35,503.5,102.01,64.58
2018,8,12,8,30,702.0,131.0,0.9,27.3,550.0,156.52,91.02
2018,8,12,8,45,679.5,150.0,0.9,28.2,581.5,215.22,133.54
2018,8,12,9,0,657.0,169.0,0.9,29.1,613.0,271.16,178.32
2018,8,12,9,15,615.5,199.5,0.95,30.0,635.5,327.07,224.28
2018,8,12,9,30,574.0,230.0,1.0,30.9,658.0,377.5,264.96
2018,8,12,9,45,685.0,191.0,1.1,31.75,726.0,434.12,307.02
2018,8,12,10,0,796.0,152.0,1.2,32.6,794.0,502.85,357.53
2018,8,12,10,15,804.5,154.0,1.25,33.4,823.0,557.07,397.1
2018,8,12,10,30,813.0,156.0,1.3,34.2,852.0,610.51,434.77
2018,8,12,10,45,819.0,157.5,1.4,35.0,874.0,660.95,469.49
2018,8,12,11,0,825.0,159.0,1.5,35.8,896.0,709.89,502.17
2018,8,12,11,15,828.0,160.5,1.6,36.2,910.0,754.94,532.28
2018,8,12,11,30,831.0,162.0,1.7,36.6,924.0,797.8,560.37
2018,8,12,11,45,832.5,163.0,1.8,37.0,931.0,836.63,584.65
2018,8,12,12,0,834.0,164.0,1.9,37.4,938.0,872.78,606.75
2018,8,12,12,15,832.5,164.0,2.0,37.55,936.0,902.52,625.43
2018,8,12,12,30,831.0,164.0,2.1,37.7,934.0,929.02,642.18
2018,8,12,12,45,827.0,165.0,2.2,37.85,925.0,950.8,656.08
2018,8,12,13,0,823.0,166.0,2.3,38.0,916.0,969.02,667.9
2018,8,12,13,15,818.0,165.0,2.4,37.9,899.0,980.68,676.54
2018,8,12,13,30,813.0,164.0,2.5,37.8,882.0,988.59,683.05
2018,8,12,13,45,805.5,163.0,2.65,37.75,858.0,990.27,686.19
2018,8,12,14,0,798.0,162.0,2.8,37.7,834.0,988.19,687.14
2018,8,12,14,15,787.5,160.0,2.9,37.4,803.0,978.4,683.7
2018,8,12,14,30,777.0,158.0,3.0,37.1,772.0,965.0,678.1
2018,8,12,14,45,763.5,155.5,3.1,36.85,735.0,944.65,668.0
2018,8,12,15,0,750.0,153.0,3.2,36.6,698.0,928.6,660.64
2018,8,12,15,15,734.0,149.0,3.2,36.6,656.0,897.98,642.53
2018,8,12,15,30,718.0,145.0,3.2,36.6,614.0,864.66,622.66
2018,8,12,15,45,695.5,140.5,3.4,35.65,567.5,822.4,600.13
2018,8,12,16,0,673.0,136.0,3.6,34.7,521.0,778.31,575.63
2018,8,12,16,15,644.5,130.5,3.65,34.0,471.5,726.49,543.8
2018,8,12,16,30,616.0,125.0,3.7,33.3,422.0,673.89,510.57
2018,8,12,16,45,580.0,116.5,3.75,32.6,370.5,611.85,468.93
2018,8,12,17,0,544.0,108.0,3.8,31.9,319.0,550.49,426.07
2018,8,12,17,15,498.0,98.0,3.7,30.8,269.0,475.8,372.0
2018,8,12,17,30,452.0,88.0,3.6,29.7,219.0,411.26,323.31
2018,8,12,17,45,390.0,75.5,3.45,28.6,172.0,337.75,265.47
2018,8,12,18,0,328.0,63.0,3.3,27.5,125.0,269.94,210.02
2018,8,12,18,15,248.5,47.0,3.15,26.55,85.5,195.75,147.83
2018,8,12,18,30,169.0,31.0,3.0,25.6,46.0,130.68,85.4
2018,8,12,18,45,94.0,17.0,2.85,24.7,24.5,48.43,0.0
2018,8,12,19,0,19.0,3.0,2.7,23.8,3.0,0.0,0.0
2018,8,12,19,15,9.5,1.5,2.55,23.4,1.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,21.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.05,20.15,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,13,5,15,23.0,4.5,1.3,18.05,5.0,0.0,0.0
2018,8,13,5,30,46.0,9.0,1.4,18.5,10.0,7.68,0.0
2018,8,13,5,45,127.0,25.0,1.55,18.9,37.5,19.36,3.72
2018,8,13,6,0,208.0,41.0,1.7,19.3,65.0,31.43,20.59
2018,8,13,6,15,267.0,55.5,1.65,19.95,103.0,42.01,30.56
2018,8,13,6,30,326.0,70.0,1.6,20.6,141.0,52.3,39.84
2018,8,13,6,45,235.0,89.5,1.6,21.25,148.0,66.72,52.44
2018,8,13,7,0,144.0,109.0,1.6,21.9,155.0,81.82,65.33
2018,8,13,7,15,110.0,134.0,1.6,22.85,172.5,97.9,78.66
2018,8,13,7,30,76.0,159.0,1.6,23.8,190.0,117.52,94.64
2018,8,13,7,45,81.5,184.0,1.6,24.7,221.5,133.88,107.56
2018,8,13,8,0,87.0,209.0,1.6,25.6,253.0,149.81,119.87
2018,8,13,8,15,178.0,222.5,1.6,26.55,324.5,159.29,118.03
2018,8,13,8,30,269.0,236.0,1.6,27.5,396.0,187.17,131.35
2018,8,13,8,45,391.0,224.0,1.6,28.45,477.0,217.98,147.87
2018,8,13,9,0,513.0,212.0,1.6,29.4,558.0,269.02,182.61
2018,8,13,9,15,617.5,191.0,1.65,30.25,632.5,322.37,222.04
2018,8,13,9,30,722.0,170.0,1.7,31.1,707.0,386.63,270.61
2018,8,13,9,45,728.0,176.5,1.7,31.95,740.5,442.03,313.96
2018,8,13,10,0,734.0,183.0,1.7,32.8,774.0,497.12,355.55
2018,8,13,10,15,742.5,186.0,1.8,33.35,802.0,550.2,395.1
2018,8,13,10,30,751.0,189.0,1.9,33.9,830.0,602.71,433.01
2018,8,13,10,45,757.0,191.0,2.0,34.45,851.5,651.99,467.65
2018,8,13,11,0,763.0,193.0,2.1,35.0,873.0,697.35,498.8
2018,8,13,11,15,766.5,194.5,2.25,35.25,887.0,740.45,528.63
2018,8,13,11,30,770.0,196.0,2.4,35.5,901.0,781.6,556.66
2018,8,13,11,45,771.0,197.5,2.55,35.75,907.5,818.59,581.55
2018,8,13,12,0,772.0,199.0,2.7,36.0,914.0,853.07,604.24
2018,8,13,12,15,776.5,196.0,2.85,36.05,914.5,883.97,624.62
2018,8,13,12,30,781.0,193.0,3.0,36.1,915.0,912.09,643.27
2018,8,13,12,45,784.5,189.0,3.1,36.15,908.0,935.38,658.57
2018,8,13,13,0,788.0,185.0,3.2,36.2,901.0,955.42,671.93
2018,8,13,13,15,777.5,186.5,3.35,36.0,882.5,963.75,679.05
2018,8,13,13,30,767.0,188.0,3.5,35.8,864.0,968.33,684.01
2018,8,13,13,45,690.0,221.0,3.6,35.65,816.5,945.38,671.06
2018,8,13,14,0,613.0,254.0,3.7,35.5,769.0,907.67,647.45
2018,8,13,14,15,654.5,224.0,3.75,35.15,755.5,922.62,660.8
2018,8,13,14,30,696.0,194.0,3.8,34.8,742.0,932.69,669.54
2018,8,13,14,45,699.5,182.5,3.85,34.45,711.0,920.22,663.81
2018,8,13,15,0,703.0,171.0,3.9,34.1,680.0,904.19,655.94
2018,8,13,15,15,670.0,169.5,3.9,34.1,631.0,860.78,628.71
2018,8,13,15,30,637.0,168.0,3.9,34.1,582.0,815.42,600.06
2018,8,13,15,45,626.0,159.5,3.95,33.15,541.5,781.06,581.05
2018,8,13,16,0,615.0,151.0,4.0,32.2,501.0,744.47,560.0
2018,8,13,16,15,590.5,144.0,3.95,31.5,454.5,695.97,529.14
2018,8,13,16,30,566.0,137.0,3.9,30.8,408.0,646.56,496.36
2018,8,13,16,45,528.5,128.0,3.9,30.1,358.0,577.85,448.69
2018,8,13,17,0,491.0,119.0,3.9,29.4,308.0,518.1,405.96
2018,8,13,17,15,444.5,107.0,3.75,28.45,258.5,450.38,355.69
2018,8,13,17,30,398.0,95.0,3.6,27.5,209.0,385.72,305.92
2018,8,13,17,45,338.0,80.5,3.5,26.55,163.0,313.79,248.54
2018,8,13,18,0,278.0,66.0,3.4,25.6,117.0,247.47,193.69
2018,8,13,18,15,205.5,48.0,3.3,24.75,79.0,177.09,134.11
2018,8,13,18,30,133.0,30.0,3.2,23.9,41.0,113.68,71.88
2018,8,13,18,45,73.0,16.5,3.1,23.05,22.0,40.41,0.0
2018,8,13,19,0,13.0,3.0,3.0,22.2,3.0,0.0,0.0
2018,8,13,19,15,6.5,1.5,2.9,21.7,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,21.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,20.75,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,20.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.5,20.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.35,19.55,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,14,5,15,14.0,4.0,1.9,16.25,4.0,0.0,0.0
2018,8,14,5,30,28.0,8.0,2.0,16.6,8.0,6.83,0.0
2018,8,14,5,45,95.5,25.5,2.05,17.0,34.5,19.91,2.65
2018,8,14,6,0,163.0,43.0,2.1,17.4,61.0,33.14,22.1
2018,8,14,6,15,181.5,55.5,2.1,17.95,86.0,42.56,31.26
2018,8,14,6,30,200.0,68.0,2.1,18.5,111.0,51.71,39.66
2018,8,14,6,45,102.0,79.0,2.1,19.05,101.0,61.09,48.01
2018,8,14,7,0,4.0,90.0,2.1,19.6,91.0,72.14,57.58
2018,8,14,7,15,8.5,110.5,2.05,20.3,113.5,87.74,70.79
2018,8,14,7,30,13.0,131.0,2.0,21.0,136.0,103.19,83.58
2018,8,14,7,45,37.0,160.5,1.95,21.65,178.5,119.45,96.83
2018,8,14,8,0,61.0,190.0,1.9,22.3,221.0,138.64,112.28
2018,8,14,8,15,96.5,224.5,1.9,23.1,279.0,164.35,125.22
2018,8,14,8,30,132.0,259.0,1.9,23.9,337.0,193.69,143.82
2018,8,14,8,45,174.5,270.0,1.85,24.7,382.0,222.81,163.1
2018,8,14,9,0,217.0,281.0,1.8,25.5,427.0,257.06,187.43
2018,8,14,9,15,381.0,254.0,1.8,26.3,529.5,298.0,214.29
2018,8,14,9,30,545.0,227.0,1.8,27.1,632.0,366.93,264.26
2018,8,14,9,45,662.0,192.5,1.8,27.95,707.5,428.01,310.21
2018,8,14,10,0,779.0,158.0,1.8,28.8,783.0,502.05,365.35
2018,8,14,10,15,789.0,159.0,1.9,29.35,812.0,555.51,406.0
2018,8,14,10,30,799.0,160.0,2.0,29.9,841.0,608.37,445.07
2018,8,14,10,45,806.5,160.0,2.15,30.5,862.5,657.97,480.9
2018,8,14,11,0,814.0,160.0,2.3,31.1,884.0,706.19,514.86
2018,8,14,11,15,819.0,160.0,2.4,31.45,898.5,750.99,545.95
2018,8,14,11,30,824.0,160.0,2.5,31.8,913.0,793.74,575.06
2018,8,14,11,45,827.0,160.0,2.65,32.2,920.0,832.62,600.4
2018,8,14,12,0,830.0,160.0,2.8,32.6,927.0,868.9,623.66
2018,8,14,12,15,836.0,155.5,2.85,32.8,927.5,900.8,643.83
2018,8,14,12,30,842.0,151.0,2.9,33.0,928.0,917.13,654.0
2018,8,14,12,45,848.0,145.0,3.0,33.25,921.0,941.16,669.51
2018,8,14,13,0,854.0,139.0,3.1,33.5,914.0,961.87,682.89
2018,8,14,13,15,851.0,137.5,3.2,33.45,897.5,974.65,692.17
2018,8,14,13,30,848.0,136.0,3.3,33.4,881.0,983.75,699.29
2018,8,14,13,45,843.0,134.0,3.4,33.4,857.5,986.65,702.49
2018,8,14,14,0,838.0,132.0,3.5,33.4,834.0,985.8,703.46
2018,8,14,14,15,830.0,129.5,3.55,33.15,803.0,990.91,708.8
2018,8,14,14,30,822.0,127.0,3.6,32.9,772.0,978.93,703.25
2018,8,14,14,45,811.5,124.0,3.7,32.65,735.5,960.31,693.9
2018,8,14,15,0,801.0,121.0,3.8,32.4,699.0,938.26,682.32
2018,8,14,15,15,786.0,118.0,3.8,32.4,656.5,908.65,664.46
2018,8,14,15,30,771.0,115.0,3.8,32.4,614.0,876.15,644.64
2018,8,14,15,45,752.5,111.0,3.8,31.5,568.0,836.67,622.25
2018,8,14,16,0,734.0,107.0,3.8,30.6,522.0,795.0,597.91
2018,8,14,16,15,710.0,102.5,3.85,30.0,473.0,750.85,570.78
2018,8,14,16,30,686.0,98.0,3.9,29.4,424.0,700.96,538.87
2018,8,14,16,45,653.0,92.0,3.9,28.75,373.0,641.49,499.04
2018,8,14,17,0,620.0,86.0,3.9,28.1,322.0,582.37,457.97
2018,8,14,17,15,574.5,78.5,3.85,27.2,271.0,513.66,407.35
2018,8,14,17,30,529.0,71.0,3.8,26.3,220.0,447.36,356.44
2018,8,14,17,45,464.0,62.0,3.75,25.4,172.5,370.81,295.17
2018,8,14,18,0,399.0,53.0,3.7,24.5,125.0,299.66,235.81
2018,8,14,18,15,305.5,40.5,3.6,23.65,85.0,217.59,165.71
2018,8,14,18,30,212.0,28.0,3.5,22.8,45.0,143.15,87.89
2018,8,14,18,45,113.0,15.0,3.45,22.0,23.5,53.55,0.0
2018,8,14,19,0,14.0,2.0,3.4,21.2,2.0,0.0,0.0
2018,8,14,19,15,7.0,1.0,3.35,20.7,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,20.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,19.7,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,18.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,15,5,15,28.5,4.5,1.55,16.15,5.0,0.0,0.0
2018,8,15,5,30,57.0,9.0,1.6,16.6,10.0,7.68,0.0
2018,8,15,5,45,167.0,22.5,1.65,17.0,38.5,17.54,0.17
2018,8,15,6,0,277.0,36.0,1.7,17.4,67.0,29.53,18.99
2018,8,15,6,15,362.5,47.5,1.65,18.0,110.5,38.23,27.49
2018,8,15,6,30,448.0,59.0,1.6,18.6,154.0,46.72,35.29
2018,8,15,6,45,361.5,79.5,1.5,19.25,170.0,58.66,45.86
2018,8,15,7,0,275.0,100.0,1.4,19.9,186.0,74.13,59.22
2018,8,15,7,15,357.0,109.0,1.3,20.65,242.0,76.87,61.3
2018,8,15,7,30,439.0,118.0,1.2,21.4,298.0,82.47,65.74
2018,8,15,7,45,511.0,119.5,1.1,22.2,356.0,83.11,65.83
2018,8,15,8,0,583.0,121.0,1.0,23.0,414.0,82.47,64.83
2018,8,15,8,15,672.5,112.0,1.0,23.9,483.5,95.23,59.24
2018,8,15,8,30,762.0,103.0,1.0,24.8,553.0,151.72,85.7
2018,8,15,8,45,632.5,153.5,0.95,25.7,547.0,212.3,134.83
2018,8,15,9,0,503.0,204.0,0.9,26.6,541.0,262.81,179.71
2018,8,15,9,15,491.5,224.5,1.0,27.4,570.5,310.92,218.7
2018,8,15,9,30,480.0,245.0,1.1,28.2,600.0,357.65,256.06
2018,8,15,9,45,662.5,181.0,1.2,28.95,697.0,420.58,302.19
2018,8,15,10,0,845.0,117.0,1.3,29.7,794.0,502.89,362.88
2018,8,15,10,15,853.0,118.5,1.45,30.3,823.0,557.63,404.44
2018,8,15,10,30,861.0,120.0,1.6,30.9,852.0,611.33,444.14
2018,8,15,10,45,867.5,121.0,1.8,31.45,874.5,662.42,481.27
2018,8,15,11,0,874.0,122.0,2.0,32.0,897.0,711.87,516.33
2018,8,15,11,15,878.0,122.0,2.1,32.35,911.5,756.8,547.37
2018,8,15,11,30,882.0,122.0,2.2,32.7,926.0,799.43,574.98
2018,8,15,11,45,884.0,122.0,2.35,33.05,932.5,837.95,599.76
2018,8,15,12,0,886.0,122.0,2.5,33.4,939.0,873.68,622.63
2018,8,15,12,15,886.0,122.0,2.6,33.6,938.0,904.68,642.43
2018,8,15,12,30,886.0,122.0,2.7,33.8,937.0,932.45,660.19
2018,8,15,12,45,885.0,120.5,2.85,33.95,928.0,954.5,674.91
2018,8,15,13,0,884.0,119.0,3.0,34.1,919.0,972.97,687.47
2018,8,15,13,15,880.5,118.5,3.1,34.1,902.5,986.32,696.97
2018,8,15,13,30,877.0,118.0,3.2,34.1,886.0,995.9,704.25
2018,8,15,13,45,872.0,116.0,3.3,34.05,862.0,998.65,707.52
2018,8,15,14,0,867.0,114.0,3.4,34.0,838.0,997.53,708.52
2018,8,15,14,15,859.5,112.5,3.45,33.8,807.5,990.62,706.06
2018,8,15,14,30,852.0,111.0,3.5,33.6,777.0,979.99,701.37
2018,8,15,14,45,842.0,108.0,3.55,33.35,740.0,961.63,691.94
2018,8,15,15,0,832.0,105.0,3.6,33.1,703.0,939.79,680.31
2018,8,15,15,15,818.0,102.5,3.6,33.1,660.5,922.3,670.57
2018,8,15,15,30,804.0,100.0,3.6,33.1,618.0,890.54,651.39
2018,8,15,15,45,786.0,97.0,3.65,32.35,572.0,851.79,629.66
2018,8,15,16,0,768.0,94.0,3.7,31.6,526.0,810.73,605.94
2018,8,15,16,15,744.5,90.0,3.7,31.0,476.5,761.82,575.62
2018,8,15,16,30,721.0,86.0,3.7,30.4,427.0,711.57,543.67
2018,8,15,16,45,688.5,81.0,3.75,29.75,375.5,655.89,507.13
2018,8,15,17,0,656.0,76.0,3.8,29.1,324.0,596.92,466.94
2018,8,15,17,15,610.5,70.5,3.75,28.2,273.0,529.09,417.66
2018,8,15,17,30,565.0,65.0,3.7,27.3,222.0,463.59,367.58
2018,8,15,17,45,498.0,57.0,3.65,26.35,173.5,385.32,305.26
2018,8,15,18,0,431.0,49.0,3.6,25.4,125.0,312.66,244.83
2018,8,15,18,15,331.0,38.0,3.55,24.55,85.0,227.4,172.04
2018,8,15,18,30,231.0,27.0,3.5,23.7,45.0,149.38,86.01
2018,8,15,18,45,123.0,14.5,3.4,22.85,23.5,56.7,0.0
2018,8,15,19,0,15.0,2.0,3.3,22.0,2.0,0.0,0.0
2018,8,15,19,15,7.5,1.0,3.25,21.55,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,21.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,20.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,20.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,19.15,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,18.65,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,16,5,15,31.5,4.5,1.4,16.8,5.0,0.0,0.0
2018,8,16,5,30,63.0,9.0,1.4,17.2,10.0,7.68,0.0
2018,8,16,5,45,182.5,21.5,1.35,17.6,38.5,17.84,0.0
2018,8,16,6,0,302.0,34.0,1.3,18.0,67.0,27.9,17.48
2018,8,16,6,15,390.5,44.5,1.2,18.75,111.0,35.86,25.34
2018,8,16,6,30,479.0,55.0,1.1,19.5,155.0,43.65,32.49
2018,8,16,6,45,539.0,61.5,1.0,20.25,204.5,47.88,36.3
2018,8,16,7,0,599.0,68.0,0.9,21.0,254.0,52.07,39.88
2018,8,16,7,15,640.0,73.5,0.85,22.0,305.5,55.28,42.42
2018,8,16,7,30,681.0,79.0,0.8,23.0,357.0,58.4,44.8
2018,8,16,7,45,711.0,83.5,0.75,24.05,408.0,66.17,51.03
2018,8,16,8,0,741.0,88.0,0.7,25.1,459.0,68.5,52.56
2018,8,16,8,15,763.0,91.0,0.85,26.05,507.5,91.59,53.87
2018,8,16,8,30,785.0,94.0,1.0,27.0,556.0,148.44,81.38
2018,8,16,8,45,801.5,97.0,1.15,28.0,601.0,206.87,122.69
2018,8,16,9,0,818.0,100.0,1.3,29.0,646.0,266.88,170.55
2018,8,16,9,15,826.5,103.5,1.4,29.85,685.0,330.91,223.15
2018,8,16,9,30,835.0,107.0,1.5,30.7,724.0,389.31,271.09
2018,8,16,9,45,840.0,112.0,1.65,31.5,758.0,447.15,317.59
2018,8,16,10,0,845.0,117.0,1.8,32.3,792.0,504.15,361.93
2018,8,16,10,15,852.5,118.5,1.85,33.0,820.5,558.69,402.76
2018,8,16,10,30,860.0,120.0,1.9,33.7,849.0,612.13,441.36
2018,8,16,10,45,865.5,120.0,2.0,34.35,870.0,661.77,476.46
2018,8,16,11,0,871.0,120.0,2.1,35.0,891.0,709.63,509.33
2018,8,16,11,15,875.0,120.5,2.15,35.35,905.5,754.85,539.91
2018,8,16,11,30,879.0,121.0,2.2,35.7,920.0,797.79,566.97
2018,8,16,11,45,880.5,121.0,2.25,36.1,926.5,835.79,590.24
2018,8,16,12,0,882.0,121.0,2.3,36.5,933.0,870.95,611.56
2018,8,16,12,15,881.0,121.0,2.4,36.65,931.0,900.92,630.56
2018,8,16,12,30,880.0,121.0,2.5,36.8,929.0,927.6,647.55
2018,8,16,12,45,877.5,120.5,2.55,36.95,919.5,949.01,660.88
2018,8,16,13,0,875.0,120.0,2.6,37.1,910.0,966.83,672.1
2018,8,16,13,15,872.0,119.5,2.7,37.0,894.0,980.5,682.0
2018,8,16,13,30,869.0,119.0,2.8,36.9,878.0,990.44,689.75
2018,8,16,13,45,865.0,116.5,2.9,36.8,854.5,993.57,693.43
2018,8,16,14,0,861.0,114.0,3.0,36.7,831.0,992.85,694.89
2018,8,16,14,15,854.0,112.0,3.05,36.45,800.5,985.85,692.62
2018,8,16,14,30,847.0,110.0,3.1,36.2,770.0,975.12,688.15
2018,8,16,14,45,837.0,107.5,3.2,35.9,733.5,957.26,679.75
2018,8,16,15,0,827.0,105.0,3.3,35.6,697.0,935.97,669.17
2018,8,16,15,15,813.0,102.0,3.3,35.6,654.5,917.92,659.22
2018,8,16,15,30,799.0,99.0,3.3,35.6,612.0,885.59,639.94
2018,8,16,15,45,783.0,95.5,3.4,34.75,566.5,848.09,619.93
2018,8,16,16,0,767.0,92.0,3.5,33.9,521.0,808.21,597.82
2018,8,16,16,15,745.0,88.0,3.5,33.3,472.0,760.51,568.7
2018,8,16,16,30,723.0,84.0,3.5,32.7,423.0,711.4,537.92
2018,8,16,16,45,691.5,79.0,3.55,32.05,372.0,656.19,502.17
2018,8,16,17,0,660.0,74.0,3.6,31.4,321.0,597.77,462.84
2018,8,16,17,15,614.5,68.0,3.5,30.4,269.5,529.09,413.62
2018,8,16,17,30,569.0,62.0,3.4,29.4,218.0,462.79,363.49
2018,8,16,17,45,501.5,54.5,3.35,28.45,170.0,384.65,301.79
2018,8,16,18,0,434.0,47.0,3.3,27.5,122.0,312.2,241.96
2018,8,16,18,15,332.0,36.5,3.15,26.65,82.5,226.44,169.06
2018,8,16,18,30,230.0,26.0,3.0,25.8,43.0,146.64,76.38
2018,8,16,18,45,122.5,14.0,2.9,25.0,22.5,56.07,0.0
2018,8,16,19,0,15.0,2.0,2.8,24.2,2.0,0.0,0.0
2018,8,16,19,15,7.5,1.0,2.65,23.8,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,23.05,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,22.45,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,21.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,20.55,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,20.3,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,19.95,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.45,19.35,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,8,17,5,15,33.0,4.0,0.35,19.9,4.5,0.0,0.0
2018,8,17,5,30,66.0,8.0,0.3,20.4,9.0,6.83,0.0
2018,8,17,5,45,189.0,20.5,0.25,20.9,37.5,17.01,0.0
2018,8,17,6,0,312.0,33.0,0.2,21.4,66.0,27.12,16.49
2018,8,17,6,15,401.5,42.0,0.2,22.2,109.5,33.84,23.26
2018,8,17,6,30,491.0,51.0,0.2,23.0,153.0,40.5,29.32
2018,8,17,6,45,550.0,58.0,0.2,23.8,202.5,45.26,33.52
2018,8,17,7,0,609.0,65.0,0.2,24.6,252.0,49.94,37.47
2018,8,17,7,15,649.0,70.0,0.25,25.75,303.0,52.88,39.71
2018,8,17,7,30,689.0,75.0,0.3,26.9,354.0,60.78,46.05
2018,8,17,7,45,718.5,78.5,0.35,28.05,404.5,62.57,47.14
2018,8,17,8,0,748.0,82.0,0.4,29.2,455.0,64.32,48.17
2018,8,17,8,15,769.5,85.0,0.55,30.2,503.5,88.37,49.9
2018,8,17,8,30,791.0,88.0,0.7,31.2,552.0,145.6,77.35
2018,8,17,8,45,807.5,91.0,0.9,32.15,597.5,204.42,118.39
2018,8,17,9,0,824.0,94.0,1.1,33.1,643.0,270.55,170.09
2018,8,17,9,15,836.5,96.0,1.2,33.65,683.0,329.39,218.15
2018,8,17,9,30,849.0,98.0,1.3,34.2,723.0,388.66,266.25
2018,8,17,9,45,858.5,99.5,1.45,34.8,758.0,446.47,312.32
2018,8,17,10,0,868.0,101.0,1.6,35.4,793.0,503.86,356.64
2018,8,17,10,15,875.5,102.5,1.75,35.8,822.0,559.5,398.63
2018,8,17,10,30,883.0,104.0,1.9,36.2,851.0,614.02,438.54
2018,8,17,10,45,888.0,104.5,2.05,36.6,872.5,664.72,474.77
2018,8,17,11,0,893.0,105.0,2.2,37.0,894.0,713.56,508.81
2018,8,17,11,15,896.0,105.5,2.3,37.15,908.0,758.86,539.7
2018,8,17,11,30,899.0,106.0,2.4,37.3,922.0,801.7,567.11
2018,8,17,11,45,900.5,106.5,2.55,37.45,928.5,840.71,592.22
2018,8,17,12,0,902.0,107.0,2.7,37.6,935.0,876.81,615.42
2018,8,17,12,15,900.5,108.0,2.8,37.6,933.5,907.66,635.34
2018,8,17,12,30,899.0,109.0,2.9,37.6,932.0,935.16,653.2
2018,8,17,12,45,896.0,109.0,3.0,37.6,922.5,956.8,667.47
2018,8,17,13,0,893.0,109.0,3.1,37.6,913.0,974.77,679.58
2018,8,17,13,15,889.5,108.0,3.2,37.45,896.0,987.5,688.99
2018,8,17,13,30,886.0,107.0,3.3,37.3,879.0,996.39,696.19
2018,8,17,13,45,881.0,106.0,3.35,37.15,855.5,999.94,699.85
2018,8,17,14,0,876.0,105.0,3.4,37.0,832.0,999.62,701.28
2018,8,17,14,15,869.0,103.0,3.45,36.75,801.5,992.38,698.82
2018,8,17,14,30,862.0,101.0,3.5,36.5,771.0,981.36,694.11
2018,8,17,14,45,852.0,99.0,3.55,36.25,734.0,963.7,685.28
2018,8,17,15,0,842.0,97.0,3.6,36.0,697.0,942.57,674.28
2018,8,17,15,15,828.5,95.0,3.6,36.0,655.0,914.78,657.98
2018,8,17,15,30,815.0,93.0,3.6,36.0,613.0,894.23,646.43
2018,8,17,15,45,798.0,89.5,3.55,35.25,566.5,855.31,624.33
2018,8,17,16,0,781.0,86.0,3.5,34.5,520.0,814.02,600.38
2018,8,17,16,15,759.0,82.5,3.5,33.95,471.0,766.41,571.36
2018,8,17,16,30,737.0,79.0,3.5,33.4,422.0,717.36,540.66
2018,8,17,16,45,706.5,74.0,3.45,32.85,370.5,658.81,502.17
2018,8,17,17,0,676.0,69.0,3.4,32.3,319.0,600.25,462.47
2018,8,17,17,15,631.5,63.5,3.25,31.5,268.0,535.35,416.13
2018,8,17,17,30,587.0,58.0,3.1,30.7,217.0,469.54,366.23
2018,8,17,17,45,521.0,51.0,3.0,29.9,169.0,392.03,305.15
2018,8,17,18,0,455.0,44.0,2.9,29.1,121.0,320.12,245.82
2018,8,17,18,15,350.5,34.0,2.75,28.35,81.0,232.75,171.62
2018,8,17,18,30,246.0,24.0,2.6,27.6,41.0,150.26,67.84
2018,8,17,18,45,131.0,13.5,2.45,26.9,21.5,58.67,0.0
2018,8,17,19,0,16.0,3.0,2.3,26.2,2.0,0.0,0.0
2018,8,17,19,15,8.0,1.5,2.15,25.8,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,25.4,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,25.05,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,24.15,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,23.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,18,5,15,44.0,4.5,0.65,23.35,5.0,0.0,0.0
2018,8,18,5,30,88.0,9.0,0.7,23.9,10.0,7.68,0.0
2018,8,18,5,45,234.5,20.0,0.8,24.45,40.0,16.7,0.0
2018,8,18,6,0,381.0,31.0,0.9,25.0,70.0,25.62,14.81
2018,8,18,6,15,460.5,38.5,0.9,25.7,113.0,31.21,20.58
2018,8,18,6,30,540.0,46.0,0.9,26.4,156.0,36.79,25.66
2018,8,18,6,45,526.5,57.0,0.95,27.15,190.5,44.35,32.2
2018,8,18,7,0,513.0,68.0,1.0,27.9,225.0,51.43,38.14
2018,8,18,7,15,549.5,78.0,1.15,29.05,274.5,57.78,43.23
2018,8,18,7,30,586.0,88.0,1.3,30.2,324.0,63.82,47.93
2018,8,18,7,45,678.0,83.5,1.45,31.4,393.0,60.29,44.59
2018,8,18,8,0,770.0,79.0,1.6,32.6,462.0,62.55,46.05
2018,8,18,8,15,809.5,77.5,1.75,33.3,517.0,85.62,46.07
2018,8,18,8,30,849.0,76.0,1.9,34.0,572.0,151.57,78.97
2018,8,18,8,45,864.5,78.5,2.05,34.7,618.5,212.72,121.7
2018,8,18,9,0,880.0,81.0,2.2,35.4,665.0,275.16,171.04
2018,8,18,9,15,877.0,89.5,2.3,35.9,702.5,337.7,222.75
2018,8,18,9,30,874.0,98.0,2.4,36.4,740.0,398.86,272.88
2018,8,18,9,45,864.5,109.5,2.5,36.9,770.5,458.02,320.23
2018,8,18,10,0,855.0,121.0,2.6,37.4,801.0,514.63,364.06
2018,8,18,10,15,862.5,123.0,2.7,37.65,830.0,570.3,406.08
2018,8,18,10,30,870.0,125.0,2.8,37.9,859.0,624.87,446.06
2018,8,18,10,45,875.0,127.0,2.9,38.1,881.5,676.5,483.01
2018,8,18,11,0,880.0,129.0,3.0,38.3,904.0,726.33,517.82
2018,8,18,11,15,882.5,130.0,3.05,38.35,918.0,771.48,548.89
2018,8,18,11,30,885.0,131.0,3.1,38.4,932.0,814.2,576.57
2018,8,18,11,45,886.0,131.5,3.2,38.5,938.5,852.66,601.15
2018,8,18,12,0,887.0,132.0,3.3,38.6,945.0,888.22,623.82
2018,8,18,12,15,885.5,133.5,3.4,38.5,944.0,919.45,644.23
2018,8,18,12,30,884.0,135.0,3.5,38.4,943.0,947.37,662.63
2018,8,18,12,45,880.0,136.0,3.6,38.35,933.0,969.08,677.06
2018,8,18,13,0,876.0,137.0,3.7,38.3,923.0,987.16,689.35
2018,8,18,13,15,872.0,136.0,3.8,38.15,906.0,999.61,698.56
2018,8,18,13,30,868.0,135.0,3.9,38.0,889.0,1008.27,705.56
2018,8,18,13,45,862.5,133.5,3.95,37.85,865.0,1011.11,708.77
2018,8,18,14,0,857.0,132.0,4.0,37.7,841.0,1010.11,709.75
2018,8,18,14,15,849.0,129.5,4.1,37.4,809.5,1015.08,715.43
2018,8,18,14,30,841.0,127.0,4.2,37.1,778.0,1002.74,710.22
2018,8,18,14,45,830.5,124.5,4.25,36.85,741.0,984.21,700.8
2018,8,18,15,0,820.0,122.0,4.3,36.6,704.0,962.17,689.17
2018,8,18,15,15,804.5,119.0,4.3,36.6,660.5,931.42,670.9
2018,8,18,15,30,789.0,116.0,4.3,36.6,617.0,897.7,650.65
2018,8,18,15,45,770.5,112.0,4.3,35.75,570.0,857.4,628.08
2018,8,18,16,0,752.0,108.0,4.3,34.9,523.0,819.85,606.96
2018,8,18,16,15,725.5,103.0,4.2,34.3,472.0,767.41,574.1
2018,8,18,16,30,699.0,98.0,4.1,33.7,421.0,713.96,539.85
2018,8,18,16,45,669.0,91.5,4.05,33.1,370.0,655.34,501.13
2018,8,18,17,0,639.0,85.0,4.0,32.5,319.0,596.77,461.16
2018,8,18,17,15,592.0,77.0,3.7,31.55,267.0,525.24,408.87
2018,8,18,17,30,545.0,69.0,3.4,30.6,215.0,456.23,356.34
2018,8,18,17,45,477.0,59.0,3.15,29.7,166.0,375.73,292.7
2018,8,18,18,0,409.0,49.0,2.9,28.8,117.0,301.08,231.17
2018,8,18,18,15,300.5,36.5,2.65,27.95,76.5,211.41,155.06
2018,8,18,18,30,192.0,24.0,2.4,27.1,36.0,125.95,45.02
2018,8,18,18,45,96.0,12.0,2.1,26.25,18.0,44.77,0.0
2018,8,18,19,0,0.0,0.0,1.8,25.4,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,24.15,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,23.45,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,20.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,19,5,15,31.5,4.0,0.75,21.05,4.0,0.0,0.0
2018,8,19,5,30,63.0,8.0,0.8,21.6,8.0,6.83,0.0
2018,8,19,5,45,190.0,20.5,0.85,22.2,36.5,17.16,0.0
2018,8,19,6,0,317.0,33.0,0.9,22.8,65.0,27.29,16.16
2018,8,19,6,15,401.5,43.0,1.0,23.5,108.0,34.84,23.83
2018,8,19,6,30,486.0,53.0,1.1,24.2,151.0,42.25,30.56
2018,8,19,6,45,406.0,72.5,1.15,24.85,171.0,54.18,40.92
2018,8,19,7,0,326.0,92.0,1.2,25.5,191.0,66.35,51.25
2018,8,19,7,15,302.0,109.5,1.35,26.5,215.0,76.88,59.86
2018,8,19,7,30,278.0,127.0,1.5,27.5,239.0,91.34,71.55
2018,8,19,7,45,250.0,163.5,1.65,28.5,274.5,113.06,88.96
2018,8,19,8,0,222.0,200.0,1.8,29.5,310.0,133.4,104.87
2018,8,19,8,15,405.5,179.0,2.0,30.4,405.5,130.94,89.59
2018,8,19,8,30,589.0,158.0,2.2,31.3,501.0,169.2,103.4
2018,8,19,8,45,712.5,131.5,2.4,32.2,580.0,214.18,130.38
2018,8,19,9,0,836.0,105.0,2.6,33.1,659.0,278.2,176.85
2018,8,19,9,15,857.0,105.5,2.7,33.65,704.0,344.85,231.1
2018,8,19,9,30,878.0,106.0,2.8,34.2,749.0,407.65,282.29
