Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,6,45,481.0,61.5,1.45,18.5,170.5,48.42,36.91
2018,8,29,7,0,465.0,77.0,1.4,19.0,207.0,59.04,46.28
2018,8,29,7,15,463.5,93.5,1.35,19.65,246.0,68.15,54.08
2018,8,29,7,30,462.0,110.0,1.3,20.3,285.0,78.26,62.55
2018,8,29,7,45,534.5,114.0,1.25,21.0,345.0,81.21,64.69
2018,8,29,8,0,607.0,118.0,1.2,21.7,405.0,82.44,65.33
2018,8,29,8,15,721.5,99.5,1.25,22.4,477.0,101.99,59.18
2018,8,29,8,30,836.0,81.0,1.3,23.1,549.0,165.16,92.75
2018,8,29,8,45,853.5,83.0,1.35,23.75,596.0,226.55,139.03
2018,8,29,9,0,871.0,85.0,1.4,24.4,643.0,289.41,191.18
2018,8,29,9,15,881.5,88.5,1.45,24.9,684.5,352.48,244.89
2018,8,29,9,30,892.0,92.0,1.5,25.4,726.0,415.7,297.89
2018,8,29,9,45,898.5,94.5,1.6,25.9,760.5,476.24,347.61
2018,8,29,10,0,905.0,97.0,1.7,26.4,795.0,535.9,394.99
2018,8,29,10,15,912.0,98.5,1.85,26.7,824.0,593.87,440.09
2018,8,29,10,30,919.0,100.0,2.0,27.0,853.0,650.51,482.87
2018,8,29,10,45,924.5,100.0,2.15,27.3,874.5,703.27,521.81
2018,8,29,11,0,930.0,100.0,2.3,27.6,896.0,754.02,558.41
2018,8,29,11,15,933.0,101.0,2.45,27.7,910.0,801.56,591.15
2018,8,29,11,30,936.0,102.0,2.6,27.8,924.0,846.47,621.28
2018,8,29,11,45,938.0,102.0,2.7,27.9,930.5,886.78,647.87
2018,8,29,12,0,940.0,102.0,2.8,28.0,937.0,923.98,672.34
2018,8,29,12,15,939.5,102.0,2.85,28.2,934.5,955.63,692.52
2018,8,29,12,30,939.0,102.0,2.9,28.4,932.0,983.71,710.39
2018,8,29,12,45,938.0,101.0,2.95,28.6,922.0,1006.59,724.97
2018,8,29,13,0,937.0,100.0,3.0,28.8,912.0,1025.6,737.19
2018,8,29,13,15,935.0,98.5,3.05,29.05,894.5,1039.14,745.9
2018,8,29,13,30,933.0,97.0,3.1,29.3,877.0,1048.62,752.19
2018,8,29,13,45,928.5,95.0,3.2,29.55,851.5,1050.93,754.54
2018,8,29,14,0,924.0,93.0,3.3,29.8,826.0,1049.11,754.44
2018,8,29,14,15,798.5,140.0,3.35,29.75,755.0,988.33,716.96
2018,8,29,14,30,673.0,187.0,3.4,29.7,684.0,919.71,674.12
2018,8,29,14,45,649.0,182.5,3.45,29.7,641.0,886.38,654.06
2018,8,29,15,0,625.0,178.0,3.5,29.7,598.0,850.39,631.77
2018,8,29,15,15,669.5,149.5,3.5,29.7,572.0,851.71,634.52
2018,8,29,15,30,714.0,121.0,3.5,29.7,546.0,846.5,632.71
2018,8,29,15,45,642.0,128.0,3.55,29.1,486.0,771.21,584.22
2018,8,29,16,0,570.0,135.0,3.6,28.5,426.0,696.28,534.95
2018,8,29,16,15,619.5,111.5,3.6,27.9,397.0,692.5,535.68
2018,8,29,16,30,669.0,88.0,3.6,27.3,368.0,681.56,530.68
2018,8,29,16,45,452.0,101.5,3.6,26.75,279.5,493.92,392.23
2018,8,29,17,0,235.0,115.0,3.6,26.2,191.0,317.24,253.71
2018,8,29,17,15,152.5,94.0,3.5,25.4,139.5,212.84,170.29
2018,8,29,17,30,70.0,73.0,3.4,24.6,88.0,130.35,102.0
2018,8,29,17,45,100.0,53.5,3.35,23.8,68.5,122.97,95.34
2018,8,29,18,0,130.0,34.0,3.3,23.0,49.0,121.13,90.6
2018,8,29,18,15,122.0,23.5,3.3,22.45,32.0,105.77,44.55
2018,8,29,18,30,114.0,13.0,3.3,21.9,15.0,57.93,0.0
2018,8,29,18,45,57.0,6.5,3.25,21.35,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,20.4,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,18.6,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.2,16.85,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.3,17.1,2.0,0.0,0.0
2018,8,30,5,45,43.0,14.0,1.45,17.35,17.0,11.95,0.0
2018,8,30,6,0,78.0,26.0,1.6,17.6,32.0,20.36,7.04
2018,8,30,6,15,129.5,43.0,1.65,18.0,62.0,33.19,22.47
2018,8,30,6,30,181.0,60.0,1.7,18.4,92.0,45.78,34.13
2018,8,30,6,45,212.5,79.0,1.75,18.8,129.0,59.3,46.3
2018,8,30,7,0,244.0,98.0,1.8,19.2,166.0,72.42,57.86
2018,8,30,7,15,252.5,119.5,1.75,19.55,202.5,86.49,69.99
2018,8,30,7,30,261.0,141.0,1.7,19.9,239.0,100.0,81.37
2018,8,30,7,45,261.5,163.0,1.65,20.3,273.5,113.14,92.2
2018,8,30,8,0,262.0,185.0,1.6,20.7,308.0,125.68,102.32
2018,8,30,8,15,296.0,202.0,1.55,21.15,355.5,152.43,110.9
2018,8,30,8,30,330.0,219.0,1.5,21.6,403.0,192.96,136.27
2018,8,30,8,45,386.0,225.0,1.4,22.0,458.0,234.97,165.83
2018,8,30,9,0,442.0,231.0,1.3,22.4,513.0,281.05,200.85
2018,8,30,9,15,494.5,228.5,1.3,23.15,563.5,330.21,239.28
2018,8,30,9,30,547.0,226.0,1.3,23.9,614.0,385.05,282.06
2018,8,30,9,45,579.5,224.5,1.25,24.6,653.5,438.51,323.36
2018,8,30,10,0,612.0,223.0,1.2,25.3,693.0,493.38,364.53
2018,8,30,10,15,681.0,202.0,1.35,25.9,743.5,555.06,410.74
2018,8,30,10,30,750.0,181.0,1.5,26.5,794.0,621.74,459.6
2018,8,30,10,45,785.0,170.0,1.6,27.15,826.0,677.64,499.37
2018,8,30,11,0,820.0,159.0,1.7,27.8,858.0,735.29,539.44
2018,8,30,11,15,843.5,148.5,1.95,28.25,877.5,785.07,574.95
2018,8,30,11,30,867.0,138.0,2.2,28.7,897.0,825.59,602.53
2018,8,30,11,45,875.5,133.5,2.4,29.15,904.5,865.22,628.52
2018,8,30,12,0,884.0,129.0,2.6,29.6,912.0,902.25,652.68
2018,8,30,12,15,881.0,130.5,2.8,29.8,909.0,931.71,672.53
2018,8,30,12,30,878.0,132.0,3.0,30.0,906.0,957.71,690.22
2018,8,30,12,45,872.5,133.0,3.2,30.25,894.5,977.29,703.69
2018,8,30,13,0,867.0,134.0,3.4,30.5,883.0,993.12,714.87
2018,8,30,13,15,862.0,133.0,3.55,30.45,864.5,1003.67,723.29
2018,8,30,13,30,857.0,132.0,3.7,30.4,846.0,1010.39,729.41
2018,8,30,13,45,850.5,130.5,3.8,30.35,820.5,1011.24,731.55
2018,8,30,14,0,844.0,129.0,3.9,30.3,795.0,1021.83,740.23
2018,8,30,14,15,833.5,128.0,4.0,30.05,763.0,1011.46,735.93
2018,8,30,14,30,823.0,127.0,4.1,29.8,731.0,997.33,729.41
2018,8,30,14,45,808.5,125.0,4.15,29.6,692.0,974.46,716.74
2018,8,30,15,0,794.0,123.0,4.2,29.4,653.0,948.23,701.85
2018,8,30,15,15,777.0,118.5,4.2,29.4,608.5,913.61,680.44
2018,8,30,15,30,760.0,114.0,4.2,29.4,564.0,876.18,657.0
2018,8,30,15,45,736.5,110.5,4.25,28.45,516.0,837.25,634.92
2018,8,30,16,0,713.0,107.0,4.3,27.5,468.0,790.85,607.02
2018,8,30,16,15,682.0,102.0,4.25,26.85,417.5,734.77,570.34
2018,8,30,16,30,651.0,97.0,4.2,26.2,367.0,678.15,532.27
2018,8,30,16,45,608.5,89.5,4.15,25.6,314.5,609.52,483.88
2018,8,30,17,0,566.0,82.0,4.1,25.0,262.0,542.21,434.28
2018,8,30,17,15,508.0,73.0,3.95,24.2,211.5,464.44,373.8
2018,8,30,17,30,450.0,64.0,3.8,23.4,161.0,390.45,313.71
2018,8,30,17,45,365.0,51.5,3.65,22.6,116.0,301.75,239.45
2018,8,30,18,0,280.0,39.0,3.5,21.8,71.0,221.6,168.19
2018,8,30,18,15,168.5,24.0,3.5,21.2,40.5,127.38,39.17
2018,8,30,18,30,57.0,9.0,3.5,20.6,10.0,31.07,0.0
2018,8,30,18,45,28.5,4.5,3.45,20.0,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,19.05,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,18.35,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.6,15.95,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.9,16.3,2.0,0.0,0.0
2018,8,31,5,45,117.5,15.0,2.2,16.65,23.0,12.8,0.0
2018,8,31,6,0,223.0,28.0,2.5,17.0,44.0,21.84,7.04
2018,8,31,6,15,337.0,39.5,2.55,17.45,86.5,32.49,21.85
2018,8,31,6,30,451.0,51.0,2.6,17.9,129.0,41.3,30.28
2018,8,31,6,45,305.5,61.5,2.65,18.35,122.5,45.98,34.75
2018,8,31,7,0,160.0,72.0,2.7,18.8,116.0,54.35,42.2
2018,8,31,7,15,96.5,105.0,2.75,19.5,133.0,79.01,63.58
2018,8,31,7,30,33.0,138.0,2.8,20.2,150.0,103.03,83.96
2018,8,31,7,45,185.5,149.0,2.8,20.9,234.0,108.9,88.48
2018,8,31,8,0,338.0,160.0,2.8,21.6,318.0,111.92,90.5
2018,8,31,8,15,560.0,128.5,2.85,22.3,425.0,115.39,73.69
2018,8,31,8,30,782.0,97.0,2.9,23.0,532.0,166.42,96.17
2018,8,31,8,45,818.0,94.5,2.9,23.75,583.5,225.38,140.49
2018,8,31,9,0,854.0,92.0,2.9,24.5,635.0,293.15,196.24
2018,8,31,9,15,866.5,94.0,2.95,25.25,676.0,354.87,249.2
2018,8,31,9,30,879.0,96.0,3.0,26.0,717.0,416.92,301.66
2018,8,31,9,45,888.5,98.0,3.1,26.7,752.5,477.73,351.87
2018,8,31,10,0,898.0,100.0,3.2,27.4,788.0,538.02,399.96
2018,8,31,10,15,905.0,100.5,3.35,28.05,816.0,594.86,444.13
2018,8,31,10,30,912.0,101.0,3.5,28.7,844.0,650.34,485.85
2018,8,31,10,45,917.5,101.5,3.65,29.35,865.5,703.22,524.46
2018,8,31,11,0,923.0,102.0,3.8,30.0,887.0,754.11,560.59
2018,8,31,11,15,927.0,102.0,3.9,30.45,901.0,801.2,592.09
2018,8,31,11,30,931.0,102.0,4.0,30.9,915.0,845.72,620.94
2018,8,31,11,45,933.0,102.0,4.15,31.3,921.0,885.79,646.95
2018,8,31,12,0,935.0,102.0,4.3,31.7,927.0,922.74,670.76
2018,8,31,12,15,935.0,101.5,4.35,31.85,924.5,954.11,691.04
2018,8,31,12,30,935.0,101.0,4.4,32.0,922.0,981.92,709.0
2018,8,31,12,45,933.0,100.0,4.5,32.2,911.0,1003.61,723.16
2018,8,31,13,0,931.0,99.0,4.6,32.4,900.0,1021.39,734.9
2018,8,31,13,15,928.0,97.5,4.65,32.35,881.5,1033.67,743.72
2018,8,31,13,30,925.0,96.0,4.7,32.3,863.0,1041.89,750.09
2018,8,31,13,45,920.5,93.5,4.8,32.25,837.0,1043.39,752.78
2018,8,31,14,0,916.0,91.0,4.9,32.2,811.0,1040.77,753.12
2018,8,31,14,15,908.0,90.0,4.95,31.95,778.5,1032.25,749.97
2018,8,31,14,30,900.0,89.0,5.0,31.7,746.0,1019.8,744.4
2018,8,31,14,45,890.0,86.5,5.0,31.45,707.0,999.79,733.52
2018,8,31,15,0,880.0,84.0,5.0,31.2,668.0,976.12,720.3
2018,8,31,15,15,865.0,82.0,5.0,31.2,623.5,944.78,701.17
2018,8,31,15,30,850.0,80.0,5.0,31.2,579.0,910.42,679.93
2018,8,31,15,45,831.5,77.0,5.05,30.3,530.5,868.87,656.29
2018,8,31,16,0,813.0,74.0,5.1,29.4,482.0,834.21,636.96
2018,8,31,16,15,787.5,70.0,5.05,28.8,430.5,780.63,602.25
2018,8,31,16,30,762.0,66.0,5.0,28.2,379.0,725.88,565.85
2018,8,31,16,45,724.0,62.5,4.9,27.55,326.0,661.29,520.9
2018,8,31,17,0,686.0,59.0,4.8,26.9,273.0,597.32,474.79
2018,8,31,17,15,629.5,53.5,4.55,26.0,221.0,519.33,415.63
2018,8,31,17,30,573.0,48.0,4.3,25.1,169.0,449.65,358.74
2018,8,31,17,45,481.5,40.5,4.0,24.15,122.0,357.31,281.49
2018,8,31,18,0,390.0,33.0,3.7,23.2,75.0,273.69,205.27
2018,8,31,18,15,238.5,21.0,3.5,22.55,42.5,155.34,20.97
2018,8,31,18,30,87.0,9.0,3.3,21.9,10.0,43.33,0.0
2018,8,31,18,45,43.5,4.5,3.15,21.2,5.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,20.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,19.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,1,5,15,7.0,1.5,1.55,16.15,1.0,0.0,0.0
2018,9,1,5,30,14.0,3.0,1.6,16.4,2.0,0.0,0.0
2018,9,1,5,45,122.0,13.5,1.65,16.65,21.0,11.52,0.0
2018,9,1,6,0,230.0,24.0,1.7,16.9,40.0,19.94,4.91
2018,9,1,6,15,346.0,35.0,1.65,17.45,82.5,28.61,18.51
2018,9,1,6,30,462.0,46.0,1.6,18.0,125.0,37.15,26.67
2018,9,1,6,45,310.5,58.5,1.5,18.55,119.5,43.89,32.89
2018,9,1,7,0,159.0,71.0,1.4,19.1,114.0,53.66,41.55
2018,9,1,7,15,80.0,93.5,1.35,19.9,115.0,71.38,56.84
2018,9,1,7,30,1.0,116.0,1.3,20.7,116.0,91.65,73.97
2018,9,1,7,45,46.0,150.5,1.2,21.5,171.5,112.29,91.01
2018,9,1,8,0,91.0,185.0,1.1,22.3,227.0,134.74,109.17
2018,9,1,8,15,135.5,213.0,1.1,23.1,284.0,156.54,117.18
2018,9,1,8,30,180.0,241.0,1.1,23.9,341.0,194.38,142.08
2018,9,1,8,45,339.5,217.0,1.1,24.75,425.0,222.46,156.2
2018,9,1,9,0,499.0,193.0,1.1,25.6,509.0,270.71,188.71
2018,9,1,9,15,664.5,154.5,1.25,26.3,604.5,332.13,234.05
2018,9,1,9,30,830.0,116.0,1.4,27.0,700.0,413.23,295.69
2018,9,1,9,45,856.0,113.0,1.5,27.7,741.5,476.97,346.27
2018,9,1,10,0,882.0,110.0,1.6,28.4,783.0,539.82,394.77
2018,9,1,10,15,890.5,111.5,1.8,29.0,813.0,597.62,438.82
2018,9,1,10,30,899.0,113.0,2.0,29.6,843.0,654.29,480.73
2018,9,1,10,45,904.5,114.0,2.2,30.2,864.5,707.14,518.83
2018,9,1,11,0,910.0,115.0,2.4,30.8,886.0,758.05,554.61
2018,9,1,11,15,913.5,115.5,2.55,31.15,900.0,804.84,586.09
2018,9,1,11,30,917.0,116.0,2.7,31.5,914.0,849.06,614.75
2018,9,1,11,45,919.5,115.5,2.85,31.9,920.0,888.75,640.15
2018,9,1,12,0,922.0,115.0,3.0,32.3,926.0,925.4,663.47
2018,9,1,12,15,917.5,118.0,3.15,32.4,923.0,955.86,683.59
2018,9,1,12,30,913.0,121.0,3.3,32.5,920.0,982.67,701.45
2018,9,1,12,45,905.0,123.5,3.45,32.65,907.5,1001.88,714.42
2018,9,1,13,0,897.0,126.0,3.6,32.8,895.0,1017.15,725.03
2018,9,1,13,15,892.5,124.5,3.7,32.75,876.0,1027.87,733.14
2018,9,1,13,30,888.0,123.0,3.8,32.7,857.0,1034.62,738.9
2018,9,1,13,45,881.0,121.5,3.9,32.65,830.5,1034.87,740.69
2018,9,1,14,0,874.0,120.0,4.0,32.6,804.0,1031.15,740.12
2018,9,1,14,15,864.5,118.5,4.0,32.4,771.0,1021.0,735.39
2018,9,1,14,30,855.0,117.0,4.0,32.2,738.0,1019.85,736.67
2018,9,1,14,45,842.0,114.5,4.05,32.0,698.5,997.34,724.45
2018,9,1,15,0,829.0,112.0,4.1,31.8,659.0,971.34,710.07
2018,9,1,15,15,812.0,108.5,4.1,31.8,614.0,937.0,689.26
2018,9,1,15,30,795.0,105.0,4.1,31.8,569.0,899.75,666.4
2018,9,1,15,45,771.5,101.0,4.05,31.1,519.5,853.33,638.65
2018,9,1,16,0,748.0,97.0,4.0,30.4,470.0,810.06,612.56
2018,9,1,16,15,716.5,92.5,3.9,29.8,418.0,752.91,575.59
2018,9,1,16,30,685.0,88.0,3.8,29.2,366.0,695.2,537.28
2018,9,1,16,45,641.5,82.0,3.7,28.6,313.0,626.22,489.44
2018,9,1,17,0,598.0,76.0,3.6,28.0,260.0,558.58,440.78
2018,9,1,17,15,535.0,67.5,3.35,26.95,208.5,476.54,378.07
2018,9,1,17,30,472.0,59.0,3.1,25.9,157.0,398.79,315.87
2018,9,1,17,45,366.5,47.5,2.9,24.85,110.0,298.31,233.2
2018,9,1,18,0,261.0,36.0,2.7,23.8,63.0,208.67,153.56
2018,9,1,18,15,155.5,22.0,2.65,23.05,35.5,116.24,0.0
2018,9,1,18,30,50.0,8.0,2.6,22.3,8.0,27.29,0.0
2018,9,1,18,45,25.0,4.0,2.55,21.5,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,20.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,19.35,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,2,5,45,80.5,12.0,0.7,17.2,17.5,10.24,0.0
2018,9,2,6,0,161.0,24.0,0.7,17.7,35.0,18.67,3.05
2018,9,2,6,15,266.0,38.5,0.7,18.4,75.0,29.75,19.33
2018,9,2,6,30,371.0,53.0,0.7,19.1,115.0,42.83,31.43
2018,9,2,6,45,305.5,68.0,0.7,19.85,131.5,50.7,38.62
2018,9,2,7,0,240.0,83.0,0.7,20.6,148.0,62.44,48.89
2018,9,2,7,15,272.5,99.5,0.75,21.65,188.0,73.79,58.47
2018,9,2,7,30,305.0,116.0,0.8,22.7,228.0,80.81,64.1
2018,9,2,7,45,397.5,122.0,0.85,23.75,291.5,84.4,66.67
2018,9,2,8,0,490.0,128.0,0.9,24.8,355.0,88.04,69.22
2018,9,2,8,15,571.5,129.5,0.9,25.95,423.0,118.87,74.28
2018,9,2,8,30,653.0,131.0,0.9,27.1,491.0,172.17,103.7
2018,9,2,8,45,716.5,125.5,0.9,28.25,551.5,227.29,142.57
2018,9,2,9,0,780.0,120.0,0.9,29.4,612.0,294.33,193.98
2018,9,2,9,15,797.0,122.5,0.95,30.25,654.0,354.6,242.91
2018,9,2,9,30,814.0,125.0,1.0,31.1,696.0,416.01,291.8
2018,9,2,9,45,827.5,126.5,1.05,31.9,732.0,475.88,338.19
2018,9,2,10,0,841.0,128.0,1.1,32.7,768.0,535.86,382.91
2018,9,2,10,15,849.5,129.5,1.2,33.15,796.5,592.88,424.85
2018,9,2,10,30,858.0,131.0,1.3,33.6,825.0,645.83,462.8
2018,9,2,10,45,864.5,132.0,1.4,34.05,847.0,697.54,498.78
2018,9,2,11,0,871.0,133.0,1.5,34.5,869.0,747.5,532.64
2018,9,2,11,15,875.0,133.5,1.55,34.8,882.5,793.18,562.43
2018,9,2,11,30,879.0,134.0,1.6,35.1,896.0,836.45,589.03
2018,9,2,11,45,880.5,133.5,1.65,35.4,901.0,874.12,611.9
2018,9,2,12,0,882.0,133.0,1.7,35.7,906.0,908.81,632.8
2018,9,2,12,15,881.0,133.0,1.75,35.8,903.0,938.55,651.13
2018,9,2,12,30,880.0,133.0,1.8,35.9,900.0,964.87,667.42
2018,9,2,12,45,877.0,132.5,1.9,35.95,889.0,985.27,680.9
2018,9,2,13,0,874.0,132.0,2.0,36.0,878.0,1001.95,692.27
2018,9,2,13,15,869.5,130.5,2.1,35.9,859.5,1012.35,700.41
2018,9,2,13,30,865.0,129.0,2.2,35.8,841.0,1018.86,706.37
2018,9,2,13,45,858.0,127.0,2.3,35.75,814.5,1018.44,708.1
2018,9,2,14,0,851.0,125.0,2.4,35.7,788.0,1027.5,715.86
2018,9,2,14,15,841.0,123.0,2.5,35.4,755.0,1016.18,711.83
2018,9,2,14,30,831.0,121.0,2.6,35.1,722.0,1001.06,705.66
2018,9,2,14,45,817.5,118.5,2.75,34.85,682.5,978.22,694.93
2018,9,2,15,0,804.0,116.0,2.9,34.6,643.0,951.98,681.92
2018,9,2,15,15,786.5,112.5,2.9,34.6,598.5,917.52,661.61
2018,9,2,15,30,769.0,109.0,2.9,34.6,554.0,880.25,639.38
2018,9,2,15,45,746.0,104.5,3.1,33.6,505.5,839.72,618.46
2018,9,2,16,0,723.0,100.0,3.3,32.6,457.0,792.01,591.81
2018,9,2,16,15,691.5,94.5,3.3,31.8,405.5,734.35,555.8
2018,9,2,16,30,660.0,89.0,3.3,31.0,354.0,676.23,518.31
2018,9,2,16,45,585.5,84.5,3.3,30.15,294.5,586.03,455.98
2018,9,2,17,0,511.0,80.0,3.3,29.3,235.0,499.8,393.2
2018,9,2,17,15,464.5,69.5,3.2,28.05,189.0,430.67,340.81
2018,9,2,17,30,418.0,59.0,3.1,26.8,143.0,364.53,287.94
2018,9,2,17,45,337.0,47.0,2.95,25.6,101.5,280.5,218.25
2018,9,2,18,0,256.0,35.0,2.8,24.4,60.0,205.38,148.55
2018,9,2,18,15,144.5,20.5,2.7,23.65,33.0,107.89,0.0
2018,9,2,18,30,33.0,6.0,2.6,22.9,6.0,18.61,0.0
2018,9,2,18,45,16.5,3.0,2.45,22.15,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,21.05,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.95,20.35,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,19.75,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.65,19.3,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,3,5,45,70.0,12.0,0.9,17.3,16.5,10.24,0.0
2018,9,3,6,0,140.0,24.0,1.0,17.6,33.0,18.64,1.6
2018,9,3,6,15,241.5,39.0,1.1,18.2,72.0,30.05,19.49
2018,9,3,6,30,343.0,54.0,1.2,18.8,111.0,41.29,30.09
2018,9,3,6,45,233.5,63.0,1.25,19.35,108.0,46.68,35.18
2018,9,3,7,0,124.0,72.0,1.3,19.9,105.0,54.07,41.76
2018,9,3,7,15,62.0,89.0,1.3,20.85,105.5,68.17,53.84
2018,9,3,7,30,0.0,106.0,1.3,21.8,106.0,84.57,67.6
2018,9,3,7,45,19.0,138.5,1.3,22.75,147.0,108.39,87.32
2018,9,3,8,0,38.0,171.0,1.3,23.7,188.0,125.76,101.18
2018,9,3,8,15,193.0,183.5,1.25,24.65,287.5,143.24,104.37
2018,9,3,8,30,348.0,196.0,1.2,25.6,387.0,183.31,125.71
2018,9,3,8,45,517.5,169.5,1.2,26.55,481.0,222.06,147.9
2018,9,3,9,0,687.0,143.0,1.2,27.5,575.0,284.94,192.22
2018,9,3,9,15,732.0,139.5,1.3,28.2,627.0,344.85,240.45
2018,9,3,9,30,777.0,136.0,1.4,28.9,679.0,412.33,293.91
2018,9,3,9,45,785.5,140.5,1.45,29.6,713.0,470.42,339.7
2018,9,3,10,0,794.0,145.0,1.5,30.3,747.0,528.18,383.63
2018,9,3,10,15,803.0,146.0,1.6,30.9,774.5,582.7,424.17
2018,9,3,10,30,812.0,147.0,1.7,31.5,802.0,636.35,462.82
2018,9,3,10,45,818.5,148.5,1.75,32.1,823.5,687.68,498.37
2018,9,3,11,0,825.0,150.0,1.8,32.7,845.0,737.41,531.8
2018,9,3,11,15,829.0,150.5,1.85,33.15,858.0,782.5,561.66
2018,9,3,11,30,833.0,151.0,1.9,33.6,871.0,825.3,588.51
2018,9,3,11,45,835.0,151.5,1.95,34.05,877.0,863.9,611.99
2018,9,3,12,0,837.0,152.0,2.0,34.5,883.0,899.65,633.5
2018,9,3,12,15,837.5,151.5,2.1,34.7,881.0,930.03,652.69
2018,9,3,12,30,838.0,151.0,2.2,34.9,879.0,957.1,669.88
2018,9,3,12,45,836.0,150.0,2.25,35.1,868.5,977.82,682.7
2018,9,3,13,0,834.0,149.0,2.3,35.3,858.0,994.86,693.37
2018,9,3,13,15,829.0,147.5,2.35,35.35,839.5,1004.64,700.16
2018,9,3,13,30,824.0,146.0,2.4,35.4,821.0,1010.55,704.75
2018,9,3,13,45,816.0,144.5,2.5,35.4,795.0,1009.55,705.9
2018,9,3,14,0,808.0,143.0,2.6,35.4,769.0,1004.69,704.83
2018,9,3,14,15,797.0,140.0,2.65,35.2,735.5,991.36,698.73
2018,9,3,14,30,786.0,137.0,2.7,35.0,702.0,974.37,690.45
2018,9,3,14,45,771.5,134.0,2.75,34.8,663.0,950.36,677.77
2018,9,3,15,0,757.0,131.0,2.8,34.6,624.0,930.02,667.44
2018,9,3,15,15,738.0,127.0,2.8,34.6,580.0,894.38,646.21
2018,9,3,15,30,719.0,123.0,2.8,34.6,536.0,856.2,623.23
2018,9,3,15,45,693.0,118.5,2.9,33.8,488.0,808.76,596.34
2018,9,3,16,0,667.0,114.0,3.0,33.0,440.0,759.79,567.62
2018,9,3,16,15,632.5,107.5,3.0,32.3,389.0,700.05,529.7
2018,9,3,16,30,598.0,101.0,3.0,31.6,338.0,640.17,490.49
2018,9,3,16,45,551.0,92.5,3.0,30.95,286.5,568.65,441.17
2018,9,3,17,0,504.0,84.0,3.0,30.3,235.0,498.99,390.24
2018,9,3,17,15,439.5,73.5,2.85,29.3,186.0,412.9,324.69
2018,9,3,17,30,375.0,63.0,2.7,28.3,137.0,338.78,265.44
2018,9,3,17,45,280.5,48.0,2.6,27.3,94.0,247.47,190.41
2018,9,3,18,0,186.0,33.0,2.5,26.3,51.0,166.69,116.51
2018,9,3,18,15,103.5,18.5,2.4,25.6,27.5,84.91,0.0
2018,9,3,18,30,21.0,4.0,2.3,24.9,4.0,3.41,0.0
2018,9,3,18,45,10.5,2.0,2.15,24.25,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,23.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,4,5,45,53.0,11.5,0.95,18.45,14.5,9.82,0.0
2018,9,4,6,0,106.0,23.0,1.0,18.8,29.0,17.82,0.0
2018,9,4,6,15,195.5,40.5,1.05,19.4,66.5,31.05,20.09
2018,9,4,6,30,285.0,58.0,1.1,20.0,104.0,43.98,32.19
2018,9,4,6,45,196.0,66.0,1.15,20.6,103.0,50.31,38.11
2018,9,4,7,0,107.0,74.0,1.2,21.2,102.0,57.78,44.72
2018,9,4,7,15,56.5,96.5,1.05,22.15,111.5,75.36,59.72
2018,9,4,7,30,6.0,119.0,0.9,23.1,121.0,93.55,74.83
2018,9,4,7,45,69.0,152.5,0.8,24.0,183.5,113.51,91.06
2018,9,4,8,0,132.0,186.0,0.7,24.9,246.0,130.26,104.23
2018,9,4,8,15,270.5,186.5,0.6,25.95,328.0,144.42,102.14
2018,9,4,8,30,409.0,187.0,0.5,27.0,410.0,181.74,120.71
2018,9,4,8,45,497.5,179.5,0.4,28.05,474.5,226.27,150.04
2018,9,4,9,0,586.0,172.0,0.3,29.1,539.0,282.34,190.48
2018,9,4,9,15,675.5,158.0,0.3,30.1,607.5,342.53,235.3
2018,9,4,9,30,765.0,144.0,0.3,31.1,676.0,412.59,287.13
2018,9,4,9,45,793.0,139.0,0.3,32.05,715.0,474.05,332.64
2018,9,4,10,0,821.0,134.0,0.3,33.0,754.0,534.1,375.55
2018,9,4,10,15,830.0,135.5,0.4,33.6,782.5,590.41,415.84
2018,9,4,10,30,839.0,137.0,0.5,34.2,811.0,645.81,454.23
2018,9,4,10,45,845.5,137.5,0.55,34.8,832.0,697.46,488.44
2018,9,4,11,0,852.0,138.0,0.6,35.4,853.0,747.41,520.53
2018,9,4,11,15,856.0,138.5,0.7,35.75,866.5,786.25,546.07
2018,9,4,11,30,860.0,139.0,0.8,36.1,880.0,828.76,572.27
2018,9,4,11,45,862.0,139.0,0.85,36.5,885.5,866.59,594.49
2018,9,4,12,0,864.0,139.0,0.9,36.9,891.0,901.54,614.85
2018,9,4,12,15,861.0,139.5,1.0,37.0,887.0,929.37,632.49
2018,9,4,12,30,858.0,140.0,1.1,37.1,883.0,953.75,648.18
2018,9,4,12,45,852.5,140.5,1.25,37.2,871.0,972.18,661.21
2018,9,4,13,0,847.0,141.0,1.4,37.3,859.0,1000.48,680.22
2018,9,4,13,15,842.5,140.0,1.5,37.2,840.5,1011.3,688.63
2018,9,4,13,30,838.0,139.0,1.6,37.1,822.0,1018.22,695.04
2018,9,4,13,45,830.5,137.0,1.7,37.0,796.0,1017.12,696.8
2018,9,4,14,0,823.0,135.0,1.8,36.9,770.0,1012.1,696.38
2018,9,4,14,15,813.0,132.5,1.85,36.65,737.0,1000.15,691.68
2018,9,4,14,30,803.0,130.0,1.9,36.4,704.0,984.49,684.84
2018,9,4,14,45,788.5,127.0,2.0,36.15,664.5,960.2,673.26
2018,9,4,15,0,774.0,124.0,2.1,35.9,625.0,932.61,659.53
2018,9,4,15,15,755.0,120.0,2.1,35.9,580.5,896.47,638.56
2018,9,4,15,30,736.0,116.0,2.1,35.9,536.0,864.1,619.9
2018,9,4,15,45,712.5,111.0,2.25,35.1,488.0,817.82,595.04
2018,9,4,16,0,689.0,106.0,2.4,34.3,440.0,769.86,568.17
2018,9,4,16,15,657.0,100.0,2.4,33.6,389.5,712.11,532.41
2018,9,4,16,30,625.0,94.0,2.4,32.9,339.0,654.01,495.24
2018,9,4,16,45,580.0,86.5,2.45,32.15,287.5,584.16,448.42
2018,9,4,17,0,535.0,79.0,2.5,31.4,236.0,515.95,400.04
2018,9,4,17,15,469.5,69.0,2.45,30.15,186.5,433.18,338.1
2018,9,4,17,30,404.0,59.0,2.4,28.9,137.0,355.12,276.68
2018,9,4,17,45,309.0,46.0,2.35,27.65,94.5,261.54,200.28
2018,9,4,18,0,214.0,33.0,2.3,26.4,52.0,182.33,124.12
2018,9,4,18,15,118.5,18.5,2.15,25.65,28.0,70.53,0.0
2018,9,4,18,30,23.0,4.0,2.0,24.9,4.0,0.0,0.0
2018,9,4,18,45,11.5,2.0,1.9,24.1,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,21.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,5,5,45,67.5,11.0,1.05,18.0,15.0,9.39,0.0
2018,9,5,6,0,135.0,22.0,1.1,18.3,30.0,17.11,0.0
2018,9,5,6,15,240.0,37.0,1.1,18.9,68.5,28.57,17.97
2018,9,5,6,30,345.0,52.0,1.1,19.5,107.0,39.86,28.7
2018,9,5,6,45,235.5,60.0,1.1,20.05,104.0,44.6,33.24
2018,9,5,7,0,126.0,68.0,1.1,20.6,101.0,51.34,39.25
2018,9,5,7,15,65.0,89.0,1.1,21.55,106.0,68.14,53.66
2018,9,5,7,30,4.0,110.0,1.1,22.5,111.0,87.28,69.73
2018,9,5,7,45,34.5,143.0,1.15,23.45,158.5,107.28,86.14
2018,9,5,8,0,65.0,176.0,1.2,24.4,206.0,128.85,103.48
2018,9,5,8,15,162.5,194.5,1.15,25.45,280.0,148.64,108.95
2018,9,5,8,30,260.0,213.0,1.1,26.5,354.0,184.41,129.66
2018,9,5,8,45,407.0,195.5,1.1,27.55,438.5,220.91,150.9
2018,9,5,9,0,554.0,178.0,1.1,28.6,523.0,278.57,191.1
2018,9,5,9,15,664.5,155.0,1.2,29.4,596.0,338.06,236.13
2018,9,5,9,30,775.0,132.0,1.3,30.2,669.0,411.3,291.89
2018,9,5,9,45,791.5,133.5,1.4,31.0,706.0,470.38,338.02
2018,9,5,10,0,808.0,135.0,1.5,31.8,743.0,529.98,383.03
2018,9,5,10,15,817.0,136.5,1.6,32.4,771.0,585.59,424.08
2018,9,5,10,30,826.0,138.0,1.7,33.0,799.0,640.31,463.2
2018,9,5,10,45,832.5,138.5,1.8,33.65,820.0,691.32,498.54
2018,9,5,11,0,839.0,139.0,1.9,34.3,841.0,740.64,531.77
2018,9,5,11,15,843.0,139.5,2.0,34.6,854.0,786.14,562.45
2018,9,5,11,30,847.0,140.0,2.1,34.9,867.0,820.72,584.23
2018,9,5,11,45,848.0,140.5,2.25,35.2,872.0,857.64,607.89
2018,9,5,12,0,849.0,141.0,2.4,35.5,877.0,891.66,629.6
2018,9,5,12,15,848.0,141.0,2.5,35.5,874.0,920.35,648.31
2018,9,5,12,30,847.0,141.0,2.6,35.5,871.0,958.13,672.82
2018,9,5,12,45,844.5,140.0,2.75,35.55,860.0,978.27,686.51
2018,9,5,13,0,842.0,139.0,2.9,35.6,849.0,994.68,698.12
2018,9,5,13,15,837.0,137.5,3.0,35.45,830.0,1004.28,705.79
2018,9,5,13,30,832.0,136.0,3.1,35.3,811.0,1009.98,711.22
2018,9,5,13,45,823.5,134.5,3.15,35.15,784.5,1008.24,711.77
2018,9,5,14,0,815.0,133.0,3.2,35.0,758.0,1002.62,710.08
2018,9,5,14,15,804.5,130.5,3.25,34.7,725.0,990.07,704.58
2018,9,5,14,30,794.0,128.0,3.3,34.4,692.0,973.84,696.85
2018,9,5,14,45,780.5,124.0,3.35,34.1,653.0,949.41,683.88
2018,9,5,15,0,767.0,120.0,3.4,33.8,614.0,921.68,668.74
2018,9,5,15,15,748.0,116.5,3.4,33.8,570.0,886.15,647.24
2018,9,5,15,30,729.0,113.0,3.4,33.8,526.0,854.15,627.98
2018,9,5,15,45,703.5,108.5,3.45,32.9,478.0,806.77,600.51
2018,9,5,16,0,678.0,104.0,3.5,32.0,430.0,757.87,571.3
2018,9,5,16,15,644.0,99.0,3.5,31.25,380.0,699.95,534.23
2018,9,5,16,30,610.0,94.0,3.5,30.5,330.0,641.85,495.84
2018,9,5,16,45,563.0,86.0,3.5,29.75,278.5,570.43,446.09
2018,9,5,17,0,516.0,78.0,3.5,29.0,227.0,500.9,394.96
2018,9,5,17,15,448.5,68.0,3.35,27.95,178.5,417.66,330.61
2018,9,5,17,30,381.0,58.0,3.2,26.9,130.0,336.39,265.08
2018,9,5,17,45,285.0,45.0,3.05,25.85,89.0,246.87,190.18
2018,9,5,18,0,189.0,32.0,2.9,24.8,48.0,167.55,110.16
2018,9,5,18,15,103.0,18.0,2.8,24.1,26.0,62.86,0.0
2018,9,5,18,30,17.0,4.0,2.7,23.4,4.0,0.0,0.0
2018,9,5,18,45,8.5,2.0,2.6,22.7,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.4,21.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,21.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,20.1,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,6,5,45,72.0,11.0,0.8,17.1,15.0,9.39,0.0
2018,9,6,6,0,144.0,22.0,0.9,17.4,30.0,17.13,0.0
2018,9,6,6,15,255.5,35.5,0.8,18.05,68.5,27.5,17.05
2018,9,6,6,30,367.0,49.0,0.7,18.7,107.0,39.71,28.66
2018,9,6,6,45,286.0,55.5,0.65,19.3,111.0,41.7,30.82
2018,9,6,7,0,205.0,62.0,0.6,19.9,115.0,45.17,34.01
2018,9,6,7,15,105.0,90.0,0.55,20.9,117.5,69.13,54.67
2018,9,6,7,30,5.0,118.0,0.5,21.9,120.0,92.71,74.46
2018,9,6,7,45,21.5,145.5,0.45,22.9,155.0,112.82,90.8
2018,9,6,8,0,38.0,173.0,0.4,23.9,190.0,126.67,101.54
2018,9,6,8,15,181.0,178.0,0.4,25.15,274.0,140.19,101.45
2018,9,6,8,30,324.0,183.0,0.4,26.4,358.0,173.83,118.34
2018,9,6,8,45,508.0,158.5,0.4,27.65,460.5,215.65,142.11
2018,9,6,9,0,692.0,134.0,0.4,28.9,563.0,283.48,188.84
2018,9,6,9,15,760.0,121.0,0.45,29.9,621.5,347.31,238.13
2018,9,6,9,30,828.0,108.0,0.5,30.9,680.0,413.5,288.84
2018,9,6,9,45,843.5,108.0,0.55,31.9,716.0,474.92,335.55
2018,9,6,10,0,859.0,108.0,0.6,32.9,752.0,534.31,379.08
2018,9,6,10,15,866.5,109.5,0.9,33.5,780.0,590.33,421.45
2018,9,6,10,30,874.0,111.0,1.2,34.1,808.0,645.13,461.76
2018,9,6,10,45,879.0,111.5,1.45,34.65,828.5,695.91,498.03
2018,9,6,11,0,884.0,112.0,1.7,35.2,849.0,744.72,532.12
2018,9,6,11,15,887.0,112.5,1.9,35.45,861.5,789.82,562.16
2018,9,6,11,30,890.0,113.0,2.1,35.7,874.0,832.35,589.84
2018,9,6,11,45,891.0,113.0,2.3,35.95,879.0,869.98,614.27
2018,9,6,12,0,892.0,113.0,2.5,36.2,884.0,904.53,636.72
2018,9,6,12,15,893.5,111.5,2.65,36.25,881.5,934.83,656.63
2018,9,6,12,30,895.0,110.0,2.8,36.3,879.0,961.72,674.47
2018,9,6,12,45,896.0,107.5,2.9,36.4,869.0,983.57,688.72
2018,9,6,13,0,897.0,105.0,3.0,36.5,859.0,1001.71,700.79
2018,9,6,13,15,893.0,104.5,3.1,36.35,840.5,1013.18,709.59
2018,9,6,13,30,889.0,104.0,3.2,36.2,822.0,1020.72,716.15
2018,9,6,13,45,883.5,102.0,3.35,36.1,796.0,1021.15,718.67
2018,9,6,14,0,878.0,100.0,3.5,36.0,770.0,1017.6,718.85
2018,9,6,14,15,869.5,97.5,3.55,35.75,737.0,1006.51,714.15
2018,9,6,14,30,861.0,95.0,3.6,35.5,704.0,991.61,707.16
2018,9,6,14,45,850.0,93.0,3.65,35.25,665.5,971.13,696.67
2018,9,6,15,0,839.0,91.0,3.7,35.0,627.0,947.22,683.98
2018,9,6,15,15,822.5,88.0,3.7,35.0,582.5,924.35,670.96
2018,9,6,15,30,806.0,85.0,3.7,35.0,538.0,887.45,648.62
2018,9,6,15,45,785.5,81.5,3.7,34.2,490.0,843.66,623.54
2018,9,6,16,0,765.0,78.0,3.7,33.4,442.0,797.81,596.46
2018,9,6,16,15,738.5,73.0,3.6,32.8,391.5,743.24,561.64
2018,9,6,16,30,712.0,68.0,3.5,32.2,341.0,687.73,525.19
2018,9,6,16,45,671.5,63.0,3.45,31.6,289.5,620.88,479.36
2018,9,6,17,0,631.0,58.0,3.4,31.0,238.0,559.53,435.66
2018,9,6,17,15,568.5,52.0,3.1,30.0,188.0,479.81,375.23
2018,9,6,17,30,506.0,46.0,2.8,29.0,138.0,404.53,314.45
2018,9,6,17,45,402.5,36.5,2.55,27.95,94.5,306.61,233.12
2018,9,6,18,0,299.0,27.0,2.3,26.9,51.0,216.03,133.73
2018,9,6,18,15,160.5,15.0,2.2,26.25,26.5,86.67,0.0
2018,9,6,18,30,22.0,3.0,2.1,25.6,2.0,0.0,0.0
2018,9,6,18,45,11.0,1.5,2.05,24.95,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,23.9,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,23.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,7,5,45,138.0,10.0,0.75,18.95,17.5,8.54,0.0
2018,9,7,6,0,276.0,20.0,0.7,19.5,35.0,16.79,0.0
2018,9,7,6,15,408.0,28.0,0.75,20.3,77.5,23.07,13.12
2018,9,7,6,30,540.0,36.0,0.8,21.1,120.0,32.06,21.8
2018,9,7,6,45,561.0,42.0,0.85,21.9,159.0,36.63,26.08
2018,9,7,7,0,582.0,48.0,0.9,22.7,198.0,41.07,30.04
2018,9,7,7,15,581.0,57.0,0.95,23.75,235.5,43.72,32.24
2018,9,7,7,30,580.0,66.0,1.0,24.8,273.0,49.29,36.81
2018,9,7,7,45,494.0,98.0,1.05,25.8,293.5,70.0,54.09
2018,9,7,8,0,408.0,130.0,1.1,26.8,314.0,88.63,69.23
2018,9,7,8,15,456.0,144.0,1.1,28.0,371.5,126.14,81.46
2018,9,7,8,30,504.0,158.0,1.1,29.2,429.0,177.34,112.84
2018,9,7,8,45,687.5,119.0,1.15,30.4,523.5,223.44,140.34
2018,9,7,9,0,871.0,80.0,1.2,31.6,618.0,297.97,193.63
2018,9,7,9,15,897.5,77.5,1.3,32.4,664.5,361.78,245.79
2018,9,7,9,30,924.0,75.0,1.4,33.2,711.0,427.41,298.46
2018,9,7,9,45,927.0,80.0,1.45,33.95,745.5,490.52,347.81
2018,9,7,10,0,930.0,85.0,1.5,34.7,780.0,552.3,394.2
2018,9,7,10,15,937.0,86.0,1.6,35.2,809.0,611.25,437.54
2018,9,7,10,30,944.0,87.0,1.7,35.7,838.0,668.73,478.4
2018,9,7,10,45,949.0,87.5,1.8,36.15,859.0,722.69,515.75
2018,9,7,11,0,954.0,88.0,1.9,36.6,880.0,774.48,550.28
2018,9,7,11,15,957.0,88.5,2.0,36.85,893.5,822.33,580.38
2018,9,7,11,30,960.0,89.0,2.1,37.1,907.0,867.39,608.47
2018,9,7,11,45,962.5,89.0,2.2,37.35,913.5,908.53,633.92
2018,9,7,12,0,965.0,89.0,2.3,37.6,920.0,946.44,657.26
2018,9,7,12,15,964.0,89.0,2.4,37.6,916.5,977.74,677.19
2018,9,7,12,30,963.0,89.0,2.5,37.6,913.0,1005.27,694.91
2018,9,7,12,45,960.0,89.0,2.6,37.6,901.5,1026.99,709.19
2018,9,7,13,0,957.0,89.0,2.7,37.6,890.0,1044.66,721.16
2018,9,7,13,15,952.5,88.5,2.8,37.45,870.5,1056.17,730.01
2018,9,7,13,30,948.0,88.0,2.9,37.3,851.0,1063.49,736.5
2018,9,7,13,45,942.0,87.0,3.0,37.15,824.0,1064.52,739.35
2018,9,7,14,0,936.0,86.0,3.1,37.0,797.0,1061.37,739.81
2018,9,7,14,15,927.5,84.5,3.2,36.7,763.0,1050.98,736.4
2018,9,7,14,30,919.0,83.0,3.3,36.4,729.0,1036.56,730.61
2018,9,7,14,45,907.5,81.0,3.4,36.1,688.5,1014.65,720.15
2018,9,7,15,0,896.0,79.0,3.5,35.8,648.0,989.1,707.35
2018,9,7,15,15,880.5,77.0,3.5,35.8,602.5,956.24,688.22
2018,9,7,15,30,865.0,75.0,3.5,35.8,557.0,920.36,667.03
2018,9,7,15,45,844.0,72.0,3.6,34.85,507.0,875.42,642.67
2018,9,7,16,0,823.0,69.0,3.7,33.9,457.0,837.52,622.38
2018,9,7,16,15,793.5,66.0,3.7,33.1,404.5,780.92,587.55
2018,9,7,16,30,764.0,63.0,3.7,32.3,352.0,723.45,550.97
2018,9,7,16,45,712.5,59.5,3.7,31.5,296.5,647.92,499.77
2018,9,7,17,0,661.0,56.0,3.7,30.7,241.0,574.17,447.54
2018,9,7,17,15,603.5,49.5,3.55,29.5,190.5,500.04,392.0
2018,9,7,17,30,546.0,43.0,3.4,28.3,140.0,425.64,331.87
2018,9,7,17,45,433.5,34.5,3.25,27.15,95.0,321.93,245.03
2018,9,7,18,0,321.0,26.0,3.1,26.0,50.0,223.97,127.92
2018,9,7,18,15,172.5,14.5,2.95,25.25,26.0,91.63,0.0
2018,9,7,18,30,24.0,3.0,2.8,24.5,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,2.65,23.75,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.9,22.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.05,20.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,8,5,45,147.0,10.0,1.2,18.3,17.5,8.54,0.0
2018,9,8,6,0,294.0,20.0,1.3,18.8,35.0,16.89,0.0
2018,9,8,6,15,428.5,27.5,1.45,19.55,78.0,24.8,14.4
2018,9,8,6,30,563.0,35.0,1.6,20.3,121.0,31.29,21.16
2018,9,8,6,45,582.0,40.5,1.8,21.05,160.0,35.49,25.16
2018,9,8,7,0,601.0,46.0,2.0,21.8,199.0,39.58,28.83
