Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,7,0,623.0,50.0,2.2,15.3,192.0,43.63,33.16
2018,9,18,7,15,677.0,55.0,2.15,16.0,245.5,47.34,36.5
2018,9,18,7,30,731.0,60.0,2.1,16.7,299.0,51.06,39.7
2018,9,18,7,45,767.0,63.5,2.1,17.4,352.0,53.4,41.57
2018,9,18,8,0,803.0,67.0,2.1,18.1,405.0,57.44,44.86
2018,9,18,8,15,828.5,70.0,2.0,18.9,456.0,118.27,62.84
2018,9,18,8,30,854.0,73.0,1.9,19.7,507.0,187.57,110.7
2018,9,18,8,45,872.0,75.5,1.85,20.5,553.5,251.63,162.98
2018,9,18,9,0,890.0,78.0,1.8,21.3,600.0,317.14,219.2
2018,9,18,9,15,904.0,79.5,1.8,22.05,641.5,381.62,274.75
2018,9,18,9,30,918.0,81.0,1.8,22.8,683.0,446.47,329.13
2018,9,18,9,45,928.5,81.5,1.8,23.55,718.0,508.91,379.79
2018,9,18,10,0,939.0,82.0,1.8,24.3,753.0,570.7,427.89
2018,9,18,10,15,945.0,83.0,1.9,24.9,780.0,629.43,472.64
2018,9,18,10,30,951.0,84.0,2.0,25.5,807.0,686.49,514.68
2018,9,18,10,45,955.5,84.5,2.1,26.05,827.0,740.13,553.14
2018,9,18,11,0,960.0,85.0,2.2,26.6,847.0,791.46,587.76
2018,9,18,11,15,962.5,85.5,2.3,27.0,859.5,838.68,618.44
2018,9,18,11,30,965.0,86.0,2.4,27.4,872.0,882.97,646.92
2018,9,18,11,45,965.5,86.5,2.5,27.8,876.0,922.42,672.03
2018,9,18,12,0,966.0,87.0,2.6,28.2,880.0,958.43,694.8
2018,9,18,12,15,963.0,88.5,2.7,28.35,875.5,988.67,714.54
2018,9,18,12,30,960.0,90.0,2.8,28.5,871.0,1015.03,731.87
2018,9,18,12,45,954.0,90.5,2.9,28.7,857.0,1033.42,744.07
2018,9,18,13,0,948.0,91.0,3.0,28.9,843.0,1047.63,753.8
2018,9,18,13,15,941.5,90.5,3.1,28.9,821.5,1056.03,760.61
2018,9,18,13,30,935.0,90.0,3.2,28.9,800.0,1060.22,764.93
2018,9,18,13,45,927.0,89.0,3.3,28.9,771.5,1058.11,765.43
2018,9,18,14,0,919.0,88.0,3.4,28.9,743.0,1051.87,763.46
2018,9,18,14,15,908.5,87.0,3.45,28.65,708.0,1039.06,757.75
2018,9,18,14,30,898.0,86.0,3.5,28.4,673.0,1022.36,749.66
2018,9,18,14,45,883.5,84.0,3.6,28.2,631.5,996.73,735.94
2018,9,18,15,0,869.0,82.0,3.7,28.0,590.0,967.67,719.88
2018,9,18,15,15,850.0,79.5,3.7,28.0,543.5,930.47,697.0
2018,9,18,15,30,831.0,77.0,3.7,28.0,497.0,900.81,679.09
2018,9,18,15,45,803.5,74.0,3.8,27.05,446.0,849.62,648.91
2018,9,18,16,0,776.0,71.0,3.9,26.1,395.0,796.79,616.62
2018,9,18,16,15,737.0,67.0,3.9,25.3,342.0,731.74,573.39
2018,9,18,16,30,698.0,63.0,3.9,24.5,289.0,666.7,528.41
2018,9,18,16,45,641.0,58.0,3.95,23.75,236.5,592.59,474.37
2018,9,18,17,0,584.0,53.0,4.0,23.0,184.0,516.71,416.0
2018,9,18,17,15,491.0,45.0,3.95,22.0,135.0,416.5,334.21
2018,9,18,17,30,398.0,37.0,3.9,21.0,86.0,324.12,253.22
2018,9,18,17,45,252.0,25.0,3.85,19.95,50.5,199.12,104.23
2018,9,18,18,0,106.0,13.0,3.8,18.9,15.0,64.44,0.0
2018,9,18,18,15,53.0,6.5,3.7,18.3,7.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,17.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,19,5,45,43.0,7.0,1.65,13.1,8.0,0.0,0.0
2018,9,19,6,0,86.0,14.0,1.7,13.3,16.0,11.95,0.0
2018,9,19,6,15,224.5,28.0,1.85,13.8,51.5,21.84,7.68
2018,9,19,6,30,363.0,42.0,2.0,14.3,87.0,34.79,24.18
2018,9,19,6,45,372.0,48.5,2.1,14.8,114.0,38.7,28.44
2018,9,19,7,0,381.0,55.0,2.2,15.3,141.0,42.56,32.19
2018,9,19,7,15,192.5,76.5,2.25,16.0,120.0,57.69,45.66
2018,9,19,7,30,4.0,98.0,2.3,16.7,99.0,77.99,63.39
2018,9,19,7,45,17.0,126.5,2.35,17.35,133.5,98.97,81.38
2018,9,19,8,0,30.0,155.0,2.4,18.0,168.0,115.02,94.77
2018,9,19,8,15,42.0,180.0,2.4,18.9,200.0,138.23,107.37
2018,9,19,8,30,54.0,205.0,2.4,19.8,232.0,163.7,126.32
2018,9,19,8,45,122.0,224.5,2.35,20.65,293.5,197.78,150.13
2018,9,19,9,0,190.0,244.0,2.3,21.5,355.0,243.79,184.17
2018,9,19,9,15,423.0,204.5,2.3,22.35,474.0,311.58,232.32
2018,9,19,9,30,656.0,165.0,2.3,23.2,593.0,408.68,305.19
2018,9,19,9,45,756.0,142.5,2.35,24.1,661.0,480.83,361.2
2018,9,19,10,0,856.0,120.0,2.4,25.0,729.0,563.04,423.63
2018,9,19,10,15,891.5,112.0,2.5,25.85,767.5,625.77,470.76
2018,9,19,10,30,927.0,104.0,2.6,26.7,806.0,691.07,518.32
2018,9,19,10,45,932.5,104.5,2.75,27.55,826.5,744.49,556.19
2018,9,19,11,0,938.0,105.0,2.9,28.4,847.0,795.76,590.99
2018,9,19,11,15,940.5,105.5,3.0,29.0,859.0,842.29,620.77
2018,9,19,11,30,943.0,106.0,3.1,29.6,871.0,885.96,648.33
2018,9,19,11,45,943.5,107.0,3.25,30.15,875.0,925.36,673.31
2018,9,19,12,0,944.0,108.0,3.4,30.7,879.0,961.4,695.99
2018,9,19,12,15,942.5,108.0,3.5,30.95,874.5,991.07,715.01
2018,9,19,12,30,941.0,108.0,3.6,31.2,870.0,1016.96,731.66
2018,9,19,12,45,937.5,107.5,3.7,31.4,857.0,1036.5,744.48
2018,9,19,13,0,934.0,107.0,3.8,31.6,844.0,1052.0,754.88
2018,9,19,13,15,929.0,106.0,3.85,31.65,823.5,1061.35,761.64
2018,9,19,13,30,924.0,105.0,3.9,31.7,803.0,1066.56,765.96
2018,9,19,13,45,916.0,104.0,3.95,31.75,774.5,1064.57,765.88
2018,9,19,14,0,908.0,103.0,4.0,31.8,746.0,1058.49,763.39
2018,9,19,14,15,896.5,101.0,4.05,31.65,710.0,1043.68,756.06
2018,9,19,14,30,885.0,99.0,4.1,31.5,674.0,1025.0,746.37
2018,9,19,14,45,869.0,97.0,4.15,31.35,632.0,1009.96,739.13
2018,9,19,15,0,853.0,95.0,4.2,31.2,590.0,979.4,721.64
2018,9,19,15,15,832.5,92.0,4.2,31.2,542.5,940.06,697.51
2018,9,19,15,30,812.0,89.0,4.2,31.2,495.0,897.98,671.29
2018,9,19,15,45,782.0,85.0,4.15,30.55,443.5,843.61,637.63
2018,9,19,16,0,752.0,81.0,4.1,29.9,392.0,787.72,602.05
2018,9,19,16,15,709.5,76.5,3.7,29.1,338.5,725.44,559.77
2018,9,19,16,30,667.0,72.0,3.3,28.3,285.0,658.32,512.54
2018,9,19,16,45,604.5,65.5,2.95,27.5,231.5,574.42,451.1
2018,9,19,17,0,542.0,59.0,2.6,26.7,178.0,493.76,389.21
2018,9,19,17,15,442.5,49.5,2.3,25.4,129.0,388.97,305.33
2018,9,19,17,30,343.0,40.0,2.0,24.1,80.0,292.27,222.52
2018,9,19,17,45,204.5,25.5,1.75,22.85,46.0,171.5,69.03
2018,9,19,18,0,66.0,11.0,1.5,21.6,12.0,42.54,0.0
2018,9,19,18,15,33.0,5.5,1.45,21.15,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,20,5,45,46.5,6.5,0.45,17.45,7.5,0.0,0.0
2018,9,20,6,0,93.0,13.0,0.4,17.7,15.0,11.1,0.0
2018,9,20,6,15,234.0,26.0,0.5,18.6,49.5,21.76,6.32
2018,9,20,6,30,375.0,39.0,0.6,19.5,84.0,32.22,21.43
2018,9,20,6,45,470.5,47.5,0.65,20.4,133.0,38.43,27.53
2018,9,20,7,0,566.0,56.0,0.7,21.3,182.0,44.66,33.2
2018,9,20,7,15,625.5,62.5,0.9,22.25,235.5,49.02,36.99
2018,9,20,7,30,685.0,69.0,1.1,23.2,289.0,53.34,40.59
2018,9,20,7,45,724.0,73.0,1.3,24.2,341.5,60.56,46.52
2018,9,20,8,0,763.0,77.0,1.5,25.2,394.0,67.04,51.68
2018,9,20,8,15,789.5,80.5,1.6,26.2,444.0,125.91,67.85
2018,9,20,8,30,816.0,84.0,1.7,27.2,494.0,188.06,109.36
2018,9,20,8,45,836.0,87.5,1.85,28.2,541.0,251.82,159.91
2018,9,20,9,0,856.0,91.0,2.0,29.2,588.0,317.46,214.38
2018,9,20,9,15,872.0,92.5,2.0,29.9,629.5,384.21,269.71
2018,9,20,9,30,888.0,94.0,2.0,30.6,671.0,448.18,321.63
2018,9,20,9,45,900.5,95.0,2.0,31.3,706.5,510.43,370.54
2018,9,20,10,0,913.0,96.0,2.0,32.0,742.0,572.32,417.24
2018,9,20,10,15,920.5,97.5,1.95,32.45,770.0,631.12,460.15
2018,9,20,10,30,928.0,99.0,1.9,32.9,798.0,688.46,500.39
2018,9,20,10,45,933.0,99.5,1.85,33.35,818.0,741.47,536.26
2018,9,20,11,0,938.0,100.0,1.8,33.8,838.0,792.25,568.71
2018,9,20,11,15,940.5,100.5,1.75,34.1,850.0,838.64,596.63
2018,9,20,11,30,943.0,101.0,1.7,34.4,862.0,882.16,622.29
2018,9,20,11,45,942.5,101.5,1.7,34.65,865.0,920.04,644.76
2018,9,20,12,0,942.0,102.0,1.7,34.9,868.0,954.48,664.97
2018,9,20,12,15,941.5,101.5,1.75,35.0,863.5,984.29,683.31
2018,9,20,12,30,941.0,101.0,1.8,35.1,859.0,1010.37,699.46
2018,9,20,12,45,938.5,99.5,1.85,35.2,846.0,1029.58,711.55
2018,9,20,13,0,936.0,98.0,1.9,35.3,833.0,1044.74,721.37
2018,9,20,13,15,930.5,97.5,1.95,35.3,812.0,1053.91,728.07
2018,9,20,13,30,925.0,97.0,2.0,35.3,791.0,1058.94,732.49
2018,9,20,13,45,917.5,95.5,2.05,35.25,762.5,1056.65,732.84
2018,9,20,14,0,910.0,94.0,2.1,35.2,734.0,1050.25,730.92
2018,9,20,14,15,899.5,92.0,2.1,35.05,698.5,1036.18,724.17
2018,9,20,14,30,889.0,90.0,2.1,34.9,663.0,1018.25,715.22
2018,9,20,14,45,874.5,87.5,2.1,34.75,621.5,992.01,701.19
2018,9,20,15,0,860.0,85.0,2.1,34.6,580.0,962.37,685.05
2018,9,20,15,15,840.0,83.0,2.1,34.6,533.5,935.69,670.29
2018,9,20,15,30,820.0,81.0,2.1,34.6,487.0,895.16,646.45
2018,9,20,15,45,793.0,77.0,2.15,34.0,436.0,843.29,616.79
2018,9,20,16,0,766.0,73.0,2.2,33.4,385.0,789.77,585.08
2018,9,20,16,15,727.0,68.5,1.95,32.45,332.5,724.29,542.61
2018,9,20,16,30,688.0,64.0,1.7,31.5,280.0,658.83,498.6
2018,9,20,16,45,618.0,58.5,1.45,30.5,225.0,575.19,439.65
2018,9,20,17,0,548.0,53.0,1.2,29.5,170.0,490.38,376.99
2018,9,20,17,15,460.5,44.0,1.2,28.3,123.5,394.41,302.69
2018,9,20,17,30,373.0,35.0,1.2,27.1,77.0,305.97,227.03
2018,9,20,17,45,224.0,22.5,1.2,25.85,44.0,175.89,42.09
2018,9,20,18,0,75.0,10.0,1.2,24.6,11.0,46.13,0.0
2018,9,20,18,15,37.5,5.0,1.2,24.2,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,5,45,47.0,5.5,1.05,17.85,6.5,0.0,0.0
2018,9,21,6,0,94.0,11.0,1.0,17.9,13.0,9.39,0.0
2018,9,21,6,15,246.5,23.5,1.2,18.95,48.0,19.56,3.88
2018,9,21,6,30,399.0,36.0,1.4,20.0,83.0,29.72,19.17
2018,9,21,6,45,490.0,44.5,1.55,21.0,131.5,36.06,25.36
2018,9,21,7,0,581.0,53.0,1.7,22.0,180.0,42.39,31.09
2018,9,21,7,15,631.5,59.5,1.75,22.85,231.5,46.79,34.96
2018,9,21,7,30,682.0,66.0,1.8,23.7,283.0,51.12,38.59
2018,9,21,7,45,719.0,71.0,1.8,24.6,335.5,58.98,45.09
2018,9,21,8,0,756.0,76.0,1.8,25.5,388.0,67.41,51.94
2018,9,21,8,15,788.5,78.0,1.8,26.4,439.0,125.19,67.01
2018,9,21,8,30,821.0,80.0,1.8,27.3,490.0,186.99,108.33
2018,9,21,8,45,826.5,86.5,1.75,28.25,532.0,250.35,159.21
2018,9,21,9,0,832.0,93.0,1.7,29.2,574.0,313.8,212.22
2018,9,21,9,15,859.0,91.5,1.65,29.95,618.5,380.26,266.65
2018,9,21,9,30,886.0,90.0,1.6,30.7,663.0,445.34,318.72
2018,9,21,9,45,896.0,92.5,1.6,31.45,698.0,507.52,367.15
2018,9,21,10,0,906.0,95.0,1.6,32.2,733.0,569.1,413.15
2018,9,21,10,15,913.5,96.0,1.6,32.65,760.5,627.0,455.31
2018,9,21,10,30,921.0,97.0,1.6,33.1,788.0,683.45,494.91
2018,9,21,10,45,925.5,97.5,1.6,33.55,807.5,735.68,530.34
2018,9,21,11,0,930.0,98.0,1.6,34.0,827.0,785.64,562.39
2018,9,21,11,15,932.5,98.5,1.65,34.3,838.5,831.58,590.86
2018,9,21,11,30,935.0,99.0,1.7,34.6,850.0,874.66,617.26
2018,9,21,11,45,936.0,99.5,1.75,34.9,854.0,913.42,640.75
2018,9,21,12,0,937.0,100.0,1.8,35.2,858.0,948.87,662.08
2018,9,21,12,15,934.0,101.0,1.85,35.25,853.0,977.67,679.99
2018,9,21,12,30,931.0,102.0,1.9,35.3,848.0,1002.68,695.68
2018,9,21,12,45,925.0,103.0,1.95,35.4,834.5,1020.89,707.2
2018,9,21,13,0,919.0,104.0,2.0,35.5,821.0,1035.06,716.46
2018,9,21,13,15,913.5,102.5,2.05,35.4,800.0,1042.9,722.65
2018,9,21,13,30,908.0,101.0,2.1,35.3,779.0,1046.62,726.58
2018,9,21,13,45,900.0,99.5,2.1,35.2,750.5,1043.71,726.07
2018,9,21,14,0,892.0,98.0,2.1,35.1,722.0,1036.76,723.33
2018,9,21,14,15,881.0,96.0,2.15,34.85,686.5,1022.23,717.13
2018,9,21,14,30,870.0,94.0,2.2,34.6,651.0,1003.92,708.71
2018,9,21,14,45,854.5,92.0,2.25,34.4,609.5,989.13,702.4
2018,9,21,15,0,839.0,90.0,2.3,34.2,568.0,959.12,686.43
2018,9,21,15,15,818.5,87.0,2.3,34.2,521.5,919.91,663.46
2018,9,21,15,30,798.0,84.0,2.3,34.2,475.0,878.05,638.52
2018,9,21,15,45,769.5,80.5,2.45,33.35,425.0,825.98,609.59
2018,9,21,16,0,741.0,77.0,2.6,32.5,375.0,772.38,578.36
2018,9,21,16,15,700.0,72.0,2.6,31.6,322.5,710.75,539.27
2018,9,21,16,30,659.0,67.0,2.6,30.7,270.0,644.61,495.14
2018,9,21,16,45,586.5,61.0,2.55,29.8,216.0,554.32,430.71
2018,9,21,17,0,514.0,55.0,2.5,28.9,162.0,468.29,365.87
2018,9,21,17,15,425.5,45.0,2.3,27.65,116.5,372.01,288.68
2018,9,21,17,30,337.0,35.0,2.1,26.4,71.0,283.47,210.09
2018,9,21,17,45,200.0,22.0,1.9,25.15,40.0,159.32,0.54
2018,9,21,18,0,63.0,9.0,1.7,23.9,9.0,39.2,0.0
2018,9,21,18,15,31.5,4.5,1.65,23.3,4.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,22.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.8,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,18.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,18.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,18.55,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,18.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,18.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,19.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,19.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,19.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,5,45,38.5,5.5,0.1,19.3,6.0,0.0,0.0
2018,9,22,6,0,77.0,11.0,0.1,19.4,12.0,9.39,0.0
2018,9,22,6,15,221.5,24.5,0.15,19.9,46.0,20.53,2.8
2018,9,22,6,30,366.0,38.0,0.2,20.4,80.0,31.49,20.57
2018,9,22,6,45,383.0,48.5,0.25,20.9,113.0,39.04,27.95
2018,9,22,7,0,400.0,59.0,0.3,21.4,146.0,46.25,34.54
2018,9,22,7,15,429.5,70.5,0.35,22.15,186.5,54.02,41.33
2018,9,22,7,30,459.0,82.0,0.4,22.9,227.0,61.43,47.59
2018,9,22,7,45,506.0,92.0,0.45,23.65,277.5,67.54,52.57
2018,9,22,8,0,553.0,102.0,0.5,24.4,328.0,78.49,61.52
2018,9,22,8,15,647.5,100.5,0.55,25.6,397.5,126.55,72.95
2018,9,22,8,30,742.0,99.0,0.6,26.8,467.0,186.87,111.19
2018,9,22,8,45,797.0,95.0,0.7,28.0,524.0,252.26,160.97
2018,9,22,9,0,852.0,91.0,0.8,29.2,581.0,319.17,214.21
2018,9,22,9,15,867.0,94.0,0.9,30.05,622.5,384.03,267.31
2018,9,22,9,30,882.0,97.0,1.0,30.9,664.0,450.95,320.43
2018,9,22,9,45,893.0,98.5,1.1,31.75,699.0,512.61,368.07
2018,9,22,10,0,904.0,100.0,1.2,32.6,734.0,573.75,413.52
2018,9,22,10,15,912.0,101.5,1.3,33.05,762.0,632.35,456.25
2018,9,22,10,30,920.0,103.0,1.4,33.5,790.0,689.56,496.66
2018,9,22,10,45,925.5,104.0,1.55,33.95,810.5,742.95,533.79
2018,9,22,11,0,931.0,105.0,1.7,34.4,831.0,794.2,567.95
2018,9,22,11,15,934.0,105.5,1.75,34.6,843.0,840.63,596.93
2018,9,22,11,30,937.0,106.0,1.8,34.8,855.0,884.25,623.88
2018,9,22,11,45,937.0,106.0,1.9,35.0,858.0,921.78,647.36
2018,9,22,12,0,937.0,106.0,2.0,35.2,861.0,955.89,668.71
2018,9,22,12,15,937.5,104.5,2.05,35.2,856.0,985.34,687.22
2018,9,22,12,30,938.0,103.0,2.1,35.2,851.0,1011.09,703.54
2018,9,22,12,45,937.5,101.0,2.2,35.2,838.5,1031.48,717.27
2018,9,22,13,0,937.0,99.0,2.3,35.2,826.0,1047.89,728.75
2018,9,22,13,15,928.0,99.0,2.4,35.0,803.5,1053.95,734.7
2018,9,22,13,30,919.0,99.0,2.5,34.8,781.0,1055.82,738.33
2018,9,22,13,45,908.5,98.5,2.6,34.6,751.5,1051.45,738.28
2018,9,22,14,0,898.0,98.0,2.7,34.4,722.0,1043.02,735.89
2018,9,22,14,15,895.5,93.5,2.8,34.05,689.0,1034.04,733.73
2018,9,22,14,30,893.0,89.0,2.9,33.7,656.0,1021.0,729.08
2018,9,22,14,45,879.0,86.5,3.0,33.35,614.5,995.03,716.22
2018,9,22,15,0,865.0,84.0,3.1,33.0,573.0,965.64,701.08
2018,9,22,15,15,845.0,81.0,3.1,33.0,526.0,937.38,684.78
2018,9,22,15,30,825.0,78.0,3.1,33.0,479.0,895.3,659.14
2018,9,22,15,45,797.0,74.5,3.15,31.95,428.0,842.91,629.16
2018,9,22,16,0,769.0,71.0,3.2,30.9,377.0,788.93,596.97
2018,9,22,16,15,713.5,68.0,3.05,30.0,321.0,711.31,545.31
2018,9,22,16,30,658.0,65.0,2.9,29.1,265.0,640.75,496.75
2018,9,22,16,45,605.5,58.0,2.8,28.2,214.5,564.36,441.57
2018,9,22,17,0,553.0,51.0,2.7,27.3,164.0,490.63,385.28
2018,9,22,17,15,453.0,42.5,2.4,26.15,117.0,386.95,301.29
2018,9,22,17,30,353.0,34.0,2.1,25.0,70.0,291.75,214.33
2018,9,22,17,45,211.0,21.5,1.8,23.8,39.5,162.11,0.0
2018,9,22,18,0,69.0,9.0,1.5,22.6,9.0,42.15,0.0
2018,9,22,18,15,34.5,4.5,1.4,22.05,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,23,5,45,39.5,5.0,1.05,16.05,5.5,0.0,0.0
2018,9,23,6,0,79.0,10.0,1.1,16.2,11.0,8.54,0.0
2018,9,23,6,15,208.5,23.0,1.2,16.9,42.5,19.2,0.54
2018,9,23,6,30,338.0,36.0,1.3,17.6,74.0,29.69,19.16
2018,9,23,6,45,378.0,49.0,1.35,18.25,112.5,39.54,28.63
2018,9,23,7,0,418.0,62.0,1.4,18.9,151.0,48.99,37.23
2018,9,23,7,15,379.0,83.5,1.4,19.65,181.0,61.59,48.33
2018,9,23,7,30,340.0,105.0,1.4,20.4,211.0,75.23,60.05
2018,9,23,7,45,344.5,125.0,1.35,21.2,249.0,87.54,70.33
2018,9,23,8,0,349.0,145.0,1.3,22.0,287.0,107.45,80.27
2018,9,23,8,15,502.0,132.5,1.3,23.05,365.0,137.36,87.73
2018,9,23,8,30,655.0,120.0,1.3,24.1,443.0,190.96,119.79
2018,9,23,8,45,759.0,103.0,1.3,25.15,511.0,251.85,164.85
2018,9,23,9,0,863.0,86.0,1.3,26.2,579.0,322.82,220.51
2018,9,23,9,15,875.5,89.0,1.4,27.15,619.5,386.55,273.82
2018,9,23,9,30,888.0,92.0,1.5,28.1,660.0,450.5,325.85
2018,9,23,9,45,896.5,94.5,1.6,29.1,694.0,512.1,374.27
2018,9,23,10,0,905.0,97.0,1.7,30.1,728.0,572.92,420.16
2018,9,23,10,15,900.5,103.0,1.8,30.65,751.5,628.23,461.21
2018,9,23,10,30,896.0,109.0,1.9,31.2,775.0,680.94,499.03
2018,9,23,10,45,898.5,111.5,1.95,31.75,794.0,732.48,534.63
2018,9,23,11,0,901.0,114.0,2.0,32.3,813.0,781.71,567.31
2018,9,23,11,15,919.0,108.5,2.1,32.6,830.5,832.87,600.12
2018,9,23,11,30,937.0,103.0,2.2,32.9,848.0,882.26,631.43
2018,9,23,11,45,914.0,113.5,2.3,33.15,843.0,910.4,649.07
2018,9,23,12,0,891.0,124.0,2.4,33.4,838.0,933.73,663.84
2018,9,23,12,15,899.0,119.5,2.5,33.45,836.5,965.98,684.91
2018,9,23,12,30,907.0,115.0,2.6,33.5,835.0,994.94,703.87
2018,9,23,12,45,901.0,115.0,2.7,33.55,820.5,1011.59,715.21
2018,9,23,13,0,895.0,115.0,2.8,33.6,806.0,1024.25,724.29
2018,9,23,13,15,880.0,117.0,2.9,33.45,781.5,1026.06,727.35
2018,9,23,13,30,865.0,119.0,3.0,33.3,757.0,1036.79,736.27
2018,9,23,13,45,888.0,105.0,3.1,33.2,738.0,1038.24,739.28
2018,9,23,14,0,911.0,91.0,3.2,33.1,719.0,1048.07,747.86
2018,9,23,14,15,901.0,88.5,3.3,32.75,683.5,1033.58,741.84
2018,9,23,14,30,891.0,86.0,3.4,32.4,648.0,1015.19,733.55
2018,9,23,14,45,877.5,83.5,3.5,32.1,606.5,989.6,720.43
2018,9,23,15,0,864.0,81.0,3.6,31.8,565.0,960.6,704.97
2018,9,23,15,15,844.0,78.0,3.6,31.8,518.0,932.17,688.27
2018,9,23,15,30,824.0,75.0,3.6,31.8,471.0,890.05,662.16
2018,9,23,15,45,796.5,71.5,3.7,30.75,420.5,838.1,632.12
2018,9,23,16,0,769.0,68.0,3.8,29.7,370.0,784.58,599.81
2018,9,23,16,15,729.5,63.5,3.7,28.8,317.5,718.54,555.91
2018,9,23,16,30,690.0,59.0,3.6,27.9,265.0,652.64,510.22
2018,9,23,16,45,628.0,53.5,3.5,27.0,212.5,574.81,453.2
2018,9,23,17,0,566.0,48.0,3.4,26.1,160.0,495.57,391.91
2018,9,23,17,15,463.0,39.5,3.2,25.05,113.0,389.64,305.16
2018,9,23,17,30,360.0,31.0,3.0,24.0,66.0,293.03,212.89
2018,9,23,17,45,206.5,18.5,2.75,22.9,36.0,155.38,0.0
2018,9,23,18,0,53.0,6.0,2.5,21.8,6.0,5.12,0.0
2018,9,23,18,15,26.5,3.0,2.4,21.25,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,24,5,45,15.5,4.0,0.6,15.65,4.0,0.0,0.0
2018,9,24,6,0,31.0,8.0,0.6,15.8,8.0,6.83,0.0
2018,9,24,6,15,95.5,23.5,0.75,16.5,32.0,18.4,0.0
2018,9,24,6,30,160.0,39.0,0.9,17.2,56.0,29.82,19.2
2018,9,24,6,45,298.5,50.0,1.05,17.9,104.5,38.17,27.45
2018,9,24,7,0,437.0,61.0,1.2,18.6,153.0,48.37,36.73
2018,9,24,7,15,530.0,65.0,1.3,19.45,207.5,50.57,38.76
2018,9,24,7,30,623.0,69.0,1.4,20.3,262.0,53.06,40.85
2018,9,24,7,45,644.0,78.5,1.45,21.15,309.0,59.06,45.85
2018,9,24,8,0,665.0,88.0,1.5,22.0,356.0,72.79,48.95
2018,9,24,8,15,585.5,119.0,1.55,23.15,377.0,137.51,84.69
2018,9,24,8,30,506.0,150.0,1.6,24.3,398.0,189.86,125.34
2018,9,24,8,45,516.5,164.0,1.65,25.4,437.5,240.98,165.84
2018,9,24,9,0,527.0,178.0,1.7,26.5,477.0,293.39,208.47
2018,9,24,9,15,513.5,197.5,1.8,27.4,506.0,342.86,249.25
2018,9,24,9,30,500.0,217.0,1.9,28.3,535.0,390.51,287.39
2018,9,24,9,45,625.0,183.0,2.0,29.15,602.5,460.46,339.95
2018,9,24,10,0,750.0,149.0,2.1,30.0,670.0,538.89,398.17
2018,9,24,10,15,734.0,162.5,2.1,30.5,688.5,588.41,434.45
2018,9,24,10,30,718.0,176.0,2.1,31.0,707.0,634.75,467.28
2018,9,24,10,45,684.5,197.0,2.1,31.5,714.0,672.59,492.89
2018,9,24,11,0,651.0,218.0,2.1,32.0,721.0,705.42,514.26
2018,9,24,11,15,671.5,214.5,2.05,32.2,740.0,753.29,546.38
2018,9,24,11,30,692.0,211.0,2.0,32.4,759.0,800.41,577.19
2018,9,24,11,45,724.0,197.5,1.95,32.6,773.0,846.56,607.15
2018,9,24,12,0,756.0,184.0,1.9,32.8,787.0,891.39,634.58
2018,9,24,12,15,756.5,182.5,1.85,32.9,782.5,917.94,650.28
2018,9,24,12,30,757.0,181.0,1.8,33.0,778.0,941.27,664.07
2018,9,24,12,45,793.5,161.0,1.75,33.1,778.0,968.54,680.32
2018,9,24,13,0,830.0,141.0,1.7,33.2,778.0,1001.31,699.84
2018,9,24,13,15,871.5,119.5,1.65,33.15,772.5,1020.61,711.43
2018,9,24,13,30,913.0,98.0,1.6,33.1,767.0,1049.09,728.78
2018,9,24,13,45,879.5,105.0,1.6,33.05,729.0,1029.73,717.87
2018,9,24,14,0,846.0,112.0,1.6,33.0,691.0,1019.24,713.02
2018,9,24,14,15,805.5,115.0,1.6,32.85,644.0,980.63,691.12
2018,9,24,14,30,765.0,118.0,1.6,32.7,597.0,938.67,667.21
2018,9,24,14,45,740.5,115.5,1.6,32.5,554.0,910.07,651.68
2018,9,24,15,0,716.0,113.0,1.6,32.3,511.0,872.5,630.1
2018,9,24,15,15,744.5,97.5,1.6,32.3,480.5,860.93,624.77
2018,9,24,15,30,773.0,82.0,1.6,32.3,450.0,851.06,620.28
2018,9,24,15,45,716.0,83.5,1.65,31.6,395.0,785.27,580.78
2018,9,24,16,0,659.0,85.0,1.7,30.9,340.0,715.44,537.43
2018,9,24,16,15,647.0,75.5,1.7,30.0,296.0,669.98,509.31
2018,9,24,16,30,635.0,66.0,1.7,29.1,252.0,622.97,478.32
2018,9,24,16,45,573.0,58.5,1.7,28.15,201.0,539.74,418.95
2018,9,24,17,0,511.0,51.0,1.7,27.2,150.0,460.09,358.66
2018,9,24,17,15,405.0,42.0,1.65,25.95,105.0,353.94,273.34
2018,9,24,17,30,299.0,33.0,1.6,24.7,60.0,256.67,179.85
2018,9,24,17,45,167.0,19.5,1.6,23.45,32.5,108.38,0.0
2018,9,24,18,0,35.0,6.0,1.6,22.2,5.0,0.0,0.0
2018,9,24,18,15,17.5,3.0,1.55,21.65,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,20.55,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.15,17.6,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.1,17.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.95,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.15,18.05,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.2,18.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.25,18.1,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,16.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,16.45,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,9,25,5,45,41.5,4.5,0.5,17.1,5.0,0.0,0.0
2018,9,25,6,0,83.0,9.0,0.6,17.3,10.0,7.68,0.0
2018,9,25,6,15,235.0,21.5,0.65,18.2,42.5,18.03,0.0
2018,9,25,6,30,387.0,34.0,0.7,19.1,75.0,28.23,17.58
2018,9,25,6,45,462.0,41.5,0.75,20.05,118.0,33.67,23.31
2018,9,25,7,0,537.0,49.0,0.8,21.0,161.0,39.12,28.36
2018,9,25,7,15,530.5,59.0,0.8,21.75,195.5,45.89,34.34
2018,9,25,7,30,524.0,69.0,0.8,22.5,230.0,52.25,39.78
2018,9,25,7,45,564.5,80.0,0.8,23.3,281.5,59.44,45.77
2018,9,25,8,0,605.0,91.0,0.8,24.1,333.0,74.75,50.0
2018,9,25,8,15,707.0,86.0,0.8,25.25,404.0,124.62,68.83
2018,9,25,8,30,809.0,81.0,0.8,26.4,475.0,191.29,112.29
2018,9,25,8,45,831.0,83.5,0.75,27.5,521.5,254.27,162.13
2018,9,25,9,0,853.0,86.0,0.7,28.6,568.0,319.33,215.23
2018,9,25,9,15,875.0,85.5,0.65,29.3,610.5,386.0,269.15
2018,9,25,9,30,897.0,85.0,0.6,30.0,653.0,450.72,319.95
2018,9,25,9,45,908.0,86.5,0.55,30.7,688.0,512.99,366.97
2018,9,25,10,0,919.0,88.0,0.5,31.4,723.0,574.7,411.34
2018,9,25,10,15,926.5,89.0,0.5,31.8,750.0,633.06,452.47
2018,9,25,10,30,934.0,90.0,0.5,32.2,777.0,689.92,491.0
2018,9,25,10,45,938.5,91.0,0.45,32.6,796.5,742.95,524.92
2018,9,25,11,0,943.0,92.0,0.4,33.0,816.0,793.68,554.93
2018,9,25,11,15,945.5,92.0,0.4,33.2,827.5,839.33,581.61
2018,9,25,11,30,948.0,92.0,0.4,33.4,839.0,882.05,606.19
2018,9,25,11,45,948.5,92.0,0.4,33.65,842.0,919.93,627.5
2018,9,25,12,0,949.0,92.0,0.4,33.9,845.0,954.37,646.65
2018,9,25,12,15,947.0,92.5,0.45,34.0,840.0,983.46,664.09
2018,9,25,12,30,945.0,93.0,0.5,34.1,835.0,1008.73,679.44
2018,9,25,12,45,941.5,92.5,0.5,34.2,821.5,1027.52,690.03
2018,9,25,13,0,938.0,92.0,0.5,34.3,808.0,1042.25,698.47
2018,9,25,13,15,932.5,91.5,0.6,34.3,787.0,1050.87,706.25
2018,9,25,13,30,927.0,91.0,0.7,34.3,766.0,1055.34,711.86
2018,9,25,13,45,919.5,89.5,0.8,34.3,737.0,1052.47,713.39
2018,9,25,14,0,912.0,88.0,0.9,34.3,708.0,1045.5,712.68
2018,9,25,14,15,901.0,86.5,1.0,34.15,672.5,1030.97,708.01
2018,9,25,14,30,890.0,85.0,1.1,34.0,637.0,1012.61,701.07
2018,9,25,14,45,875.0,82.5,1.2,33.9,595.0,985.37,688.49
2018,9,25,15,0,860.0,80.0,1.3,33.8,553.0,954.78,673.65
2018,9,25,15,15,839.0,77.0,1.3,33.8,506.0,925.31,657.5
2018,9,25,15,30,818.0,74.0,1.3,33.8,459.0,882.26,632.49
2018,9,25,15,45,790.0,70.5,1.45,33.15,408.5,829.92,604.44
2018,9,25,16,0,762.0,67.0,1.6,32.5,358.0,776.09,573.92
2018,9,25,16,15,720.5,63.0,1.5,31.55,306.0,709.21,531.26
2018,9,25,16,30,679.0,59.0,1.4,30.6,254.0,642.58,486.84
2018,9,25,16,45,609.0,53.0,1.35,29.7,201.0,559.05,428.0
2018,9,25,17,0,539.0,47.0,1.3,28.8,148.0,474.43,364.87
2018,9,25,17,15,438.0,38.0,1.25,27.55,103.0,370.75,282.3
2018,9,25,17,30,337.0,29.0,1.2,26.3,58.0,275.64,184.3
2018,9,25,17,45,191.0,17.5,1.2,25.1,31.5,119.62,0.0
2018,9,25,18,0,45.0,6.0,1.2,23.9,5.0,0.0,0.0
2018,9,25,18,15,22.5,3.0,1.1,23.35,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,18.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,18.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,18.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,18.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.2,18.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,26,5,45,17.0,3.5,0.25,18.6,3.5,0.0,0.0
2018,9,26,6,0,34.0,7.0,0.3,18.7,7.0,5.97,0.0
2018,9,26,6,15,154.0,22.0,0.35,19.45,36.0,17.15,0.0
2018,9,26,6,30,274.0,37.0,0.4,20.2,65.0,28.7,17.73
2018,9,26,6,45,296.0,50.0,0.45,20.95,96.5,38.2,27.05
2018,9,26,7,0,318.0,63.0,0.5,21.7,128.0,47.34,35.33
2018,9,26,7,15,253.5,86.5,0.55,22.45,147.5,64.8,50.48
2018,9,26,7,30,189.0,110.0,0.6,23.2,167.0,79.8,63.2
2018,9,26,7,45,339.5,110.5,0.6,24.0,236.5,77.98,61.36
2018,9,26,8,0,490.0,111.0,0.6,24.8,306.0,86.68,60.07
2018,9,26,8,15,633.0,99.0,0.65,25.85,384.0,128.83,74.54
2018,9,26,8,30,776.0,87.0,0.7,26.9,462.0,192.26,114.16
2018,9,26,8,45,814.0,85.5,0.75,28.0,512.5,253.44,161.97
2018,9,26,9,0,852.0,84.0,0.8,29.1,563.0,318.65,214.83
2018,9,26,9,15,864.0,87.0,0.9,30.2,602.5,384.63,268.61
2018,9,26,9,30,876.0,90.0,1.0,31.3,642.0,447.6,318.61
2018,9,26,9,45,883.0,94.0,1.05,32.35,675.5,508.99,365.42
2018,9,26,10,0,890.0,98.0,1.1,33.4,709.0,569.47,409.53
2018,9,26,10,15,885.0,104.5,1.1,34.05,732.0,624.0,448.05
2018,9,26,10,30,880.0,111.0,1.1,34.7,755.0,675.91,483.23
2018,9,26,10,45,871.0,118.0,1.1,35.3,769.5,722.72,513.83
2018,9,26,11,0,862.0,125.0,1.1,35.9,784.0,772.63,545.16
2018,9,26,11,15,852.0,132.0,1.05,36.2,791.5,813.48,568.97
2018,9,26,11,30,842.0,139.0,1.0,36.5,799.0,850.76,590.03
2018,9,26,11,45,866.5,128.5,1.0,36.8,810.0,896.34,616.59
2018,9,26,12,0,891.0,118.0,1.0,37.1,821.0,930.0,635.56
2018,9,26,12,15,873.5,125.5,0.9,37.15,811.0,950.52,645.66
2018,9,26,12,30,856.0,133.0,0.8,37.2,801.0,978.97,660.44
2018,9,26,12,45,872.0,123.5,0.75,37.3,794.5,993.85,667.86
2018,9,26,13,0,888.0,114.0,0.7,37.4,788.0,1017.43,680.53
2018,9,26,13,15,864.5,119.5,0.6,37.3,760.5,1026.97,684.46
2018,9,26,13,30,841.0,125.0,0.5,37.2,733.0,1020.05,679.21
2018,9,26,13,45,809.5,128.5,0.4,37.15,695.5,998.52,665.81
2018,9,26,14,0,778.0,132.0,0.3,37.1,658.0,973.0,650.48
2018,9,26,14,15,668.0,159.0,0.35,36.8,594.0,899.87,610.99
2018,9,26,14,30,558.0,186.0,0.4,36.5,530.0,806.47,558.39
2018,9,26,14,45,559.5,170.5,0.5,36.25,495.5,784.94,549.82
2018,9,26,15,0,561.0,155.0,0.6,36.0,461.0,760.45,538.21
2018,9,26,15,15,654.0,122.5,0.6,36.0,449.5,810.95,571.99
2018,9,26,15,30,747.0,90.0,0.6,36.0,438.0,835.74,588.55
2018,9,26,15,45,699.5,87.5,1.0,35.0,384.5,775.03,559.53
2018,9,26,16,0,652.0,85.0,1.4,34.0,331.0,708.59,523.95
2018,9,26,16,15,601.5,78.5,1.5,32.95,279.5,635.07,477.81
2018,9,26,16,30,551.0,72.0,1.6,31.9,228.0,562.99,429.91
2018,9,26,16,45,494.0,62.5,1.7,30.8,180.5,484.47,374.19
2018,9,26,17,0,437.0,53.0,1.8,29.7,133.0,409.24,316.51
2018,9,26,17,15,332.5,41.5,1.75,28.45,90.5,304.9,232.14
2018,9,26,17,30,228.0,30.0,1.7,27.2,48.0,209.23,131.86
2018,9,26,17,45,121.5,16.0,1.6,25.95,25.0,80.1,0.0
2018,9,26,18,0,15.0,2.0,1.5,24.7,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.5,24.2,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,23.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,20.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,20.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,20.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,20.8,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,20.85,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,27,5,45,14.5,3.0,0.85,20.3,3.0,0.0,0.0
2018,9,27,6,0,29.0,6.0,0.9,20.2,6.0,5.12,0.0
2018,9,27,6,15,114.5,20.0,1.05,20.55,30.0,15.56,0.0
2018,9,27,6,30,200.0,34.0,1.2,20.9,54.0,26.22,15.45
2018,9,27,6,45,221.0,51.0,1.35,21.2,85.5,38.62,27.3
2018,9,27,7,0,242.0,68.0,1.5,21.5,117.0,50.54,38.06
2018,9,27,7,15,178.0,90.0,1.5,21.9,131.5,66.52,52.07
2018,9,27,7,30,114.0,112.0,1.5,22.3,146.0,82.98,66.21
2018,9,27,7,45,96.5,133.5,1.5,22.65,166.0,97.02,78.02
2018,9,27,8,0,79.0,155.0,1.5,23.0,186.0,116.4,89.0
2018,9,27,8,15,246.0,153.5,1.45,23.6,268.0,134.75,94.71
2018,9,27,8,30,413.0,152.0,1.4,24.2,350.0,179.54,121.28
2018,9,27,8,45,571.5,134.0,1.3,24.85,437.0,235.6,160.16
2018,9,27,9,0,730.0,116.0,1.2,25.5,524.0,308.22,214.67
2018,9,27,9,15,777.0,110.5,1.15,26.15,572.5,373.29,267.36
2018,9,27,9,30,824.0,105.0,1.1,26.8,621.0,439.29,319.68
2018,9,27,9,45,802.5,119.0,1.1,27.5,644.0,494.25,362.93
2018,9,27,10,0,781.0,133.0,1.1,28.2,667.0,545.34,401.39
2018,9,27,10,15,776.5,141.5,1.1,28.6,689.5,597.56,439.44
2018,9,27,10,30,772.0,150.0,1.1,29.0,712.0,647.53,474.5
2018,9,27,10,45,778.5,152.0,1.15,29.35,731.5,696.79,508.68
2018,9,27,11,0,785.0,154.0,1.2,29.7,751.0,744.43,540.89
2018,9,27,11,15,695.5,199.0,1.2,29.85,733.5,760.63,549.75
2018,9,27,11,30,606.0,244.0,1.2,30.0,716.0,762.82,549.37
2018,9,27,11,45,621.0,238.5,1.25,30.15,724.0,799.56,574.25
2018,9,27,12,0,636.0,233.0,1.3,30.3,732.0,834.63,597.47
2018,9,27,12,15,755.5,174.5,1.3,30.35,763.5,910.8,646.91
2018,9,27,12,30,875.0,116.0,1.3,30.4,795.0,967.78,681.63
2018,9,27,12,45,869.0,116.0,1.35,30.45,781.0,983.39,691.6
2018,9,27,13,0,863.0,116.0,1.4,30.5,767.0,995.15,699.82
2018,9,27,13,15,762.5,154.5,1.4,30.55,718.0,971.23,685.45
2018,9,27,13,30,662.0,193.0,1.4,30.6,669.0,922.44,655.92
2018,9,27,13,45,655.0,185.0,1.45,30.7,640.5,912.92,651.83
2018,9,27,14,0,648.0,177.0,1.5,30.8,612.0,899.97,645.18
2018,9,27,14,15,662.5,159.5,1.55,30.75,584.0,894.87,644.06
2018,9,27,14,30,677.0,142.0,1.6,30.7,556.0,885.71,640.35
2018,9,27,14,45,686.5,128.5,1.65,30.7,523.5,872.26,633.85
2018,9,27,15,0,696.0,115.0,1.7,30.7,491.0,854.96,624.9
2018,9,27,15,15,664.5,110.5,1.7,30.7,444.0,806.07,594.46
2018,9,27,15,30,633.0,106.0,1.7,30.7,397.0,755.63,562.68
2018,9,27,15,45,621.5,96.0,1.85,30.0,355.0,715.28,539.76
2018,9,27,16,0,610.0,86.0,2.0,29.3,313.0,672.98,514.24
2018,9,27,16,15,592.5,75.0,2.0,28.4,268.0,622.71,481.2
2018,9,27,16,30,575.0,64.0,2.0,27.5,223.0,571.49,445.75
2018,9,27,16,45,509.0,56.0,2.0,26.65,175.0,487.35,383.35
2018,9,27,17,0,443.0,48.0,2.0,25.8,127.0,407.4,320.22
2018,9,27,17,15,340.5,37.5,2.0,24.9,86.0,305.79,235.54
2018,9,27,17,30,238.0,27.0,2.0,24.0,45.0,207.89,122.24
2018,9,27,17,45,127.5,15.0,2.0,23.05,23.5,82.39,0.0
2018,9,27,18,0,17.0,3.0,2.0,22.1,2.0,0.0,0.0
2018,9,27,18,15,8.5,1.5,2.0,21.65,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.9,20.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.65,19.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,28,5,45,0.0,1.0,1.2,15.65,1.0,0.0,0.0
2018,9,28,6,0,0.0,2.0,1.2,15.7,2.0,1.71,0.0
