Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,6,15,27.5,13.0,1.25,16.05,15.5,10.81,0.0
2018,9,28,6,30,55.0,24.0,1.3,16.4,29.0,19.05,9.8
2018,9,28,6,45,40.0,37.0,1.3,16.7,42.0,29.86,20.26
2018,9,28,7,0,25.0,50.0,1.3,17.0,55.0,40.73,30.2
2018,9,28,7,15,16.5,56.0,1.25,17.5,59.5,45.78,34.84
2018,9,28,7,30,8.0,62.0,1.2,18.0,64.0,51.37,39.77
2018,9,28,7,45,25.0,82.0,1.1,18.5,91.0,65.75,52.23
2018,9,28,8,0,42.0,102.0,1.0,19.0,118.0,81.47,62.09
2018,9,28,8,15,40.5,93.0,1.0,19.7,110.5,79.09,58.69
2018,9,28,8,30,39.0,84.0,1.0,20.4,103.0,75.41,55.2
2018,9,28,8,45,118.0,122.5,1.0,21.15,186.5,126.08,93.09
2018,9,28,9,0,197.0,161.0,1.0,21.9,270.0,188.01,140.28
2018,9,28,9,15,156.5,199.0,1.1,22.7,289.5,219.44,166.42
2018,9,28,9,30,116.0,237.0,1.2,23.5,309.0,246.1,187.72
2018,9,28,9,45,170.5,242.5,1.3,24.25,355.0,287.55,219.11
2018,9,28,10,0,225.0,248.0,1.4,25.0,401.0,339.64,258.4
2018,9,28,10,15,171.0,284.0,1.5,25.7,403.0,350.64,265.92
2018,9,28,10,30,117.0,320.0,1.6,26.4,405.0,361.25,272.55
2018,9,28,10,45,240.5,315.0,1.7,27.1,495.0,462.4,347.57
2018,9,28,11,0,364.0,310.0,1.8,27.8,585.0,566.67,422.64
2018,9,28,11,15,619.5,213.0,1.95,28.3,689.5,715.1,529.75
2018,9,28,11,30,875.0,116.0,2.1,28.8,794.0,848.26,620.6
2018,9,28,11,45,895.5,107.0,2.25,29.3,803.5,891.79,647.79
2018,9,28,12,0,916.0,98.0,2.4,29.8,813.0,933.0,674.12
2018,9,28,12,15,913.0,98.5,2.5,30.1,807.0,960.02,691.34
2018,9,28,12,30,910.0,99.0,2.6,30.4,801.0,983.31,706.33
2018,9,28,12,45,904.0,100.0,2.7,30.65,787.5,1000.4,717.63
2018,9,28,13,0,898.0,101.0,2.8,30.9,774.0,1013.54,726.58
2018,9,28,13,15,893.5,99.0,2.9,30.9,753.0,1020.81,732.72
2018,9,28,13,30,889.0,97.0,3.0,30.9,732.0,1024.06,736.51
2018,9,28,13,45,882.0,95.0,3.15,30.9,704.0,1020.78,736.71
2018,9,28,14,0,875.0,93.0,3.3,30.9,676.0,1013.55,734.51
2018,9,28,14,15,865.0,90.5,3.4,30.6,641.0,998.81,728.06
2018,9,28,14,30,855.0,88.0,3.5,30.3,606.0,980.37,719.26
2018,9,28,14,45,840.5,85.5,3.6,29.95,565.5,965.3,712.85
2018,9,28,15,0,826.0,83.0,3.7,29.6,525.0,935.31,696.38
2018,9,28,15,15,803.5,79.5,3.7,29.6,478.5,893.33,670.07
2018,9,28,15,30,781.0,76.0,3.7,29.6,432.0,848.93,641.77
2018,9,28,15,45,752.0,72.0,3.85,28.3,382.5,795.96,610.71
2018,9,28,16,0,723.0,68.0,4.0,27.0,333.0,741.69,577.26
2018,9,28,16,15,681.0,63.0,3.95,26.0,282.5,674.43,531.15
2018,9,28,16,30,639.0,58.0,3.9,25.0,232.0,613.52,487.6
2018,9,28,16,45,571.5,51.5,3.8,24.0,182.0,527.71,422.23
2018,9,28,17,0,504.0,45.0,3.7,23.0,132.0,446.08,356.39
2018,9,28,17,15,390.5,35.5,3.55,22.05,89.0,335.83,261.71
2018,9,28,17,30,277.0,26.0,3.4,21.1,46.0,227.27,119.07
2018,9,28,17,45,147.5,14.5,3.25,20.15,24.0,92.71,0.0
2018,9,28,18,0,18.0,3.0,3.1,19.2,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,3.05,18.7,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,29,5,45,25.0,3.0,1.05,13.45,3.0,0.0,0.0
2018,9,29,6,0,50.0,6.0,1.1,13.6,6.0,5.12,0.0
2018,9,29,6,15,189.5,18.5,1.2,14.15,34.0,15.5,0.0
2018,9,29,6,30,329.0,31.0,1.3,14.7,62.0,25.7,15.07
2018,9,29,6,45,306.0,47.0,1.35,15.25,90.5,36.08,25.74
2018,9,29,7,0,283.0,63.0,1.4,15.8,119.0,47.24,36.04
2018,9,29,7,15,447.0,65.5,1.35,16.35,183.5,50.86,39.47
2018,9,29,7,30,611.0,68.0,1.3,16.9,248.0,52.59,41.03
2018,9,29,7,45,528.0,92.0,1.2,17.45,268.5,68.74,55.08
2018,9,29,8,0,445.0,116.0,1.1,18.0,289.0,91.42,64.97
2018,9,29,8,15,333.0,156.0,1.05,18.7,295.0,145.77,102.02
2018,9,29,8,30,221.0,196.0,1.0,19.4,301.0,184.47,135.7
2018,9,29,8,45,383.5,175.0,1.0,20.1,378.0,224.18,161.18
2018,9,29,9,0,546.0,154.0,1.0,20.8,455.0,285.53,206.5
2018,9,29,9,15,712.5,119.0,1.05,21.5,541.5,357.35,261.82
2018,9,29,9,30,879.0,84.0,1.1,22.2,628.0,447.08,331.26
2018,9,29,9,45,886.5,87.0,1.2,22.9,661.0,507.82,380.07
2018,9,29,10,0,894.0,90.0,1.3,23.6,694.0,567.66,426.57
2018,9,29,10,15,902.0,91.0,1.5,24.1,721.0,624.78,470.52
2018,9,29,10,30,910.0,92.0,1.7,24.6,748.0,680.49,512.21
2018,9,29,10,45,915.0,93.0,1.85,25.1,767.0,732.46,549.84
2018,9,29,11,0,920.0,94.0,2.0,25.6,786.0,782.23,583.84
2018,9,29,11,15,923.0,94.0,2.15,25.85,797.0,827.01,613.86
2018,9,29,11,30,926.0,94.0,2.3,26.1,808.0,868.96,641.85
2018,9,29,11,45,927.0,94.5,2.45,26.4,811.5,906.68,666.82
2018,9,29,12,0,928.0,95.0,2.6,26.7,815.0,941.09,689.57
2018,9,29,12,15,928.5,93.5,2.7,26.8,810.0,969.41,708.5
2018,9,29,12,30,929.0,92.0,2.8,26.9,805.0,994.04,725.14
2018,9,29,12,45,904.5,99.0,2.85,27.05,783.5,1000.04,729.24
2018,9,29,13,0,880.0,106.0,2.9,27.2,762.0,1001.47,730.7
2018,9,29,13,15,885.0,100.5,2.95,27.15,744.0,1014.08,740.2
2018,9,29,13,30,890.0,95.0,3.0,27.1,726.0,1022.74,747.22
2018,9,29,13,45,895.5,89.0,3.1,27.1,702.5,1027.27,752.05
2018,9,29,14,0,901.0,83.0,3.2,27.1,679.0,1027.65,754.39
2018,9,29,14,15,890.0,81.5,3.25,26.9,643.5,1012.75,747.08
2018,9,29,14,30,879.0,80.0,3.3,26.7,608.0,994.1,737.49
2018,9,29,14,45,863.0,78.0,3.35,26.5,566.5,966.28,721.8
2018,9,29,15,0,847.0,76.0,3.4,26.3,525.0,935.25,703.87
2018,9,29,15,15,825.5,73.0,3.4,26.3,478.5,905.2,685.55
2018,9,29,15,30,804.0,70.0,3.4,26.3,432.0,861.8,657.72
2018,9,29,15,45,773.0,67.0,3.4,25.55,382.0,807.7,623.69
2018,9,29,16,0,742.0,64.0,3.4,24.8,332.0,752.37,587.61
2018,9,29,16,15,695.0,59.5,3.3,24.15,280.0,681.01,537.55
2018,9,29,16,30,648.0,55.0,3.2,23.5,228.0,610.47,485.91
2018,9,29,16,45,481.5,53.0,3.05,22.9,166.0,462.22,371.72
2018,9,29,17,0,315.0,51.0,2.9,22.3,104.0,316.79,253.55
2018,9,29,17,15,281.5,38.0,2.7,21.5,72.5,265.73,205.74
2018,9,29,17,30,248.0,25.0,2.5,20.7,41.0,205.99,85.22
2018,9,29,17,45,124.0,12.5,2.25,19.9,20.5,78.07,0.0
2018,9,29,18,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.95,18.7,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,5,45,17.5,3.0,0.7,15.95,2.5,0.0,0.0
2018,9,30,6,0,35.0,6.0,0.7,16.0,5.0,0.0,0.0
2018,9,30,6,15,145.5,19.5,0.8,16.2,31.0,16.64,0.0
2018,9,30,6,30,256.0,33.0,0.9,16.4,57.0,25.66,14.63
2018,9,30,6,45,360.5,43.5,1.05,16.6,100.5,35.37,24.93
2018,9,30,7,0,465.0,54.0,1.2,16.8,144.0,43.24,32.37
2018,9,30,7,15,373.0,77.0,1.25,17.25,163.0,57.26,44.94
2018,9,30,7,30,281.0,100.0,1.3,17.7,182.0,74.11,59.72
2018,9,30,7,45,282.0,122.0,1.4,18.15,217.5,88.38,71.99
2018,9,30,8,0,283.0,144.0,1.5,18.6,253.0,109.24,81.54
2018,9,30,8,15,398.0,142.0,1.5,19.35,317.0,140.69,95.08
2018,9,30,8,30,513.0,140.0,1.5,20.1,381.0,189.58,127.18
2018,9,30,8,45,465.0,169.5,1.5,20.8,404.5,239.48,170.26
2018,9,30,9,0,417.0,199.0,1.5,21.5,428.0,283.64,208.87
2018,9,30,9,15,513.5,185.0,1.35,22.05,487.5,339.25,252.07
2018,9,30,9,30,610.0,171.0,1.2,22.6,547.0,408.24,305.31
2018,9,30,9,45,723.5,139.5,1.05,23.1,609.0,476.88,357.5
2018,9,30,10,0,837.0,108.0,0.9,23.6,671.0,555.85,415.78
2018,9,30,10,15,847.0,110.0,0.85,23.85,698.5,613.3,457.69
2018,9,30,10,30,857.0,112.0,0.8,24.1,726.0,669.73,497.44
2018,9,30,10,45,838.0,123.5,0.7,24.3,737.0,714.06,526.66
2018,9,30,11,0,819.0,135.0,0.6,24.5,748.0,754.26,551.96
2018,9,30,11,15,785.5,152.5,0.65,24.65,747.5,784.68,572.06
2018,9,30,11,30,752.0,170.0,0.7,24.8,747.0,815.12,591.64
2018,9,30,11,45,606.0,224.5,0.7,24.9,690.5,775.78,563.3
2018,9,30,12,0,460.0,279.0,0.7,25.0,634.0,719.33,523.76
2018,9,30,12,15,329.5,305.5,0.7,25.0,559.0,627.46,460.83
2018,9,30,12,30,199.0,332.0,0.7,25.0,484.0,526.05,389.44
2018,9,30,12,45,355.0,294.0,0.65,25.0,559.0,665.57,489.76
2018,9,30,13,0,511.0,256.0,0.6,25.0,634.0,810.78,586.72
2018,9,30,13,15,362.0,252.0,0.65,25.05,516.0,668.12,489.8
2018,9,30,13,30,213.0,248.0,0.7,25.1,398.0,497.43,372.22
2018,9,30,13,45,284.5,246.5,0.7,25.1,438.5,573.03,429.14
2018,9,30,14,0,356.0,245.0,0.7,25.1,479.0,647.69,481.99
2018,9,30,14,15,358.0,234.5,0.8,25.0,459.0,639.49,478.02
2018,9,30,14,30,360.0,224.0,0.9,24.9,439.0,629.48,473.71
2018,9,30,14,45,326.0,208.0,1.0,24.8,392.0,575.29,437.71
2018,9,30,15,0,292.0,192.0,1.1,24.7,345.0,520.41,400.56
2018,9,30,15,15,226.0,178.0,1.1,24.7,290.0,437.43,340.06
2018,9,30,15,30,160.0,164.0,1.1,24.7,235.0,336.53,264.54
2018,9,30,15,45,178.0,145.5,1.3,24.25,216.0,328.85,261.61
2018,9,30,16,0,196.0,127.0,1.5,23.8,197.0,337.34,269.96
2018,9,30,16,15,171.0,106.5,1.45,23.35,160.5,286.1,230.02
2018,9,30,16,30,146.0,86.0,1.4,22.9,124.0,235.72,189.85
2018,9,30,16,45,115.5,68.0,1.35,22.45,94.0,171.36,137.2
2018,9,30,17,0,85.0,50.0,1.3,22.0,64.0,124.8,97.62
2018,9,30,17,15,55.5,33.0,1.25,21.5,41.0,82.36,60.06
2018,9,30,17,30,26.0,16.0,1.2,21.0,18.0,36.73,4.81
2018,9,30,17,45,13.0,8.0,1.1,20.55,9.0,13.88,0.0
2018,9,30,18,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,18.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.15,16.85,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.1,16.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.2,16.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,16.6,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,1,5,45,18.5,3.0,0.7,17.05,2.5,0.0,0.0
2018,10,1,6,0,37.0,6.0,0.7,17.1,5.0,0.0,0.0
2018,10,1,6,15,169.5,18.5,0.65,17.5,31.5,15.79,0.0
2018,10,1,6,30,302.0,31.0,0.6,17.9,58.0,25.82,14.32
2018,10,1,6,45,408.0,39.5,0.55,18.3,102.0,32.17,21.98
2018,10,1,7,0,514.0,48.0,0.5,18.7,146.0,38.57,28.06
2018,10,1,7,15,578.5,54.0,0.55,19.3,196.0,42.71,31.89
2018,10,1,7,30,643.0,60.0,0.6,19.9,246.0,46.86,35.54
2018,10,1,7,45,672.0,67.0,0.65,20.55,293.5,51.39,39.37
2018,10,1,8,0,701.0,74.0,0.7,21.2,341.0,71.54,43.17
2018,10,1,8,15,744.5,74.5,0.8,22.1,392.0,130.64,72.18
2018,10,1,8,30,788.0,75.0,0.9,23.0,443.0,190.34,114.41
2018,10,1,8,45,809.0,77.5,1.0,23.9,487.5,251.65,164.69
2018,10,1,9,0,830.0,80.0,1.1,24.8,532.0,314.89,218.12
2018,10,1,9,15,847.0,81.5,1.15,25.55,572.0,379.56,272.24
2018,10,1,9,30,864.0,83.0,1.2,26.3,612.0,442.04,323.22
2018,10,1,9,45,876.5,84.0,1.3,27.0,645.5,502.38,371.2
2018,10,1,10,0,889.0,85.0,1.4,27.7,679.0,562.34,417.15
2018,10,1,10,15,897.5,85.5,1.45,28.2,705.5,618.81,459.09
2018,10,1,10,30,906.0,86.0,1.5,28.7,732.0,673.91,498.65
2018,10,1,10,45,912.5,86.5,1.5,29.15,751.5,725.99,534.6
2018,10,1,11,0,919.0,87.0,1.5,29.6,771.0,776.0,566.62
2018,10,1,11,15,921.5,87.5,1.6,29.9,782.0,820.57,595.32
2018,10,1,11,30,924.0,88.0,1.7,30.2,793.0,862.29,622.01
2018,10,1,11,45,925.0,88.0,1.85,30.5,796.0,899.13,645.97
2018,10,1,12,0,926.0,88.0,2.0,30.8,799.0,932.65,667.8
2018,10,1,12,15,924.0,88.5,2.1,30.85,793.5,960.47,686.19
2018,10,1,12,30,922.0,89.0,2.2,30.9,788.0,984.55,702.34
2018,10,1,12,45,913.5,90.0,2.35,30.95,772.5,999.06,713.12
2018,10,1,13,0,905.0,91.0,2.5,31.0,757.0,1009.48,721.52
2018,10,1,13,15,904.0,88.0,2.55,30.95,737.0,1018.7,728.65
2018,10,1,13,30,903.0,85.0,2.6,30.9,717.0,1023.89,733.41
2018,10,1,13,45,894.5,83.5,2.65,30.8,688.0,1019.25,732.3
2018,10,1,14,0,886.0,82.0,2.7,30.7,659.0,1010.63,728.88
2018,10,1,14,15,874.5,80.5,2.7,30.5,624.0,995.13,721.02
2018,10,1,14,30,863.0,79.0,2.7,30.3,589.0,975.96,710.93
2018,10,1,14,45,804.0,87.0,2.65,30.1,536.0,929.85,682.78
2018,10,1,15,0,745.0,95.0,2.6,29.9,483.0,870.15,645.4
2018,10,1,15,15,607.5,114.5,2.6,29.9,412.0,755.45,569.41
2018,10,1,15,30,470.0,134.0,2.6,29.9,341.0,627.9,481.78
2018,10,1,15,45,344.5,135.0,2.6,29.2,277.0,504.84,392.99
2018,10,1,16,0,219.0,136.0,2.6,28.5,213.0,370.17,291.48
2018,10,1,16,15,203.0,115.5,2.4,27.75,178.0,326.02,258.6
2018,10,1,16,30,187.0,95.0,2.2,27.0,143.0,282.08,224.35
2018,10,1,16,45,151.5,76.0,2.05,26.25,109.0,226.4,179.15
2018,10,1,17,0,116.0,57.0,1.9,25.5,75.0,173.27,134.65
2018,10,1,17,15,77.5,38.0,1.75,24.7,48.0,108.18,78.52
2018,10,1,17,30,39.0,19.0,1.6,23.9,21.0,50.54,0.0
2018,10,1,17,45,19.5,9.5,1.45,23.05,10.5,18.67,0.0
2018,10,1,18,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,19.05,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,18.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,2,5,45,8.0,1.5,0.5,18.2,1.5,0.0,0.0
2018,10,2,6,0,16.0,3.0,0.5,18.2,3.0,0.0,0.0
2018,10,2,6,15,11.0,7.5,0.5,18.55,8.0,6.4,0.0
2018,10,2,6,30,6.0,12.0,0.5,18.9,13.0,10.14,2.01
2018,10,2,6,45,57.0,26.0,0.55,19.25,36.5,20.67,12.05
2018,10,2,7,0,108.0,40.0,0.6,19.6,60.0,31.34,21.67
2018,10,2,7,15,107.5,55.0,0.5,20.15,80.5,42.13,31.27
2018,10,2,7,30,107.0,70.0,0.4,20.7,101.0,55.3,42.74
2018,10,2,7,45,67.5,82.5,0.3,21.3,103.5,63.98,50.1
2018,10,2,8,0,28.0,95.0,0.2,21.9,106.0,76.3,57.18
2018,10,2,8,15,67.5,133.0,0.45,22.7,163.5,110.74,82.47
2018,10,2,8,30,107.0,171.0,0.7,23.5,221.0,149.94,111.2
2018,10,2,8,45,90.5,181.0,0.95,24.3,226.0,164.9,123.5
2018,10,2,9,0,74.0,191.0,1.2,25.1,231.0,176.23,132.97
2018,10,2,9,15,225.5,212.5,1.35,25.75,347.0,257.6,192.89
2018,10,2,9,30,377.0,234.0,1.5,26.4,463.0,357.36,267.06
2018,10,2,9,45,522.5,198.5,1.65,27.05,535.0,430.05,321.6
2018,10,2,10,0,668.0,163.0,1.8,27.7,607.0,516.66,386.34
2018,10,2,10,15,619.0,193.0,1.9,28.1,617.0,556.51,415.89
2018,10,2,10,30,570.0,223.0,2.0,28.5,627.0,586.0,437.27
2018,10,2,10,45,629.0,204.0,2.05,28.9,661.0,648.56,482.23
2018,10,2,11,0,688.0,185.0,2.1,29.3,695.0,710.02,525.45
2018,10,2,11,15,562.5,232.5,2.2,29.55,653.5,686.82,507.81
2018,10,2,11,30,437.0,280.0,2.3,29.8,612.0,657.64,485.82
2018,10,2,11,45,541.0,237.5,2.4,30.0,649.5,728.03,537.19
2018,10,2,12,0,645.0,195.0,2.5,30.2,687.0,808.76,593.95
2018,10,2,12,15,722.0,166.5,2.6,30.3,713.5,873.99,637.43
2018,10,2,12,30,799.0,138.0,2.7,30.4,740.0,932.54,675.96
2018,10,2,12,45,815.5,128.5,2.8,30.5,733.5,958.48,693.22
2018,10,2,13,0,832.0,119.0,2.9,30.6,727.0,981.05,708.68
2018,10,2,13,15,774.5,137.0,3.0,30.6,690.0,957.08,694.48
2018,10,2,13,30,717.0,155.0,3.1,30.6,653.0,936.65,682.94
2018,10,2,13,45,707.5,151.5,3.2,30.55,626.0,928.98,679.91
2018,10,2,14,0,698.0,148.0,3.3,30.5,599.0,917.85,674.59
2018,10,2,14,15,597.0,165.0,3.4,30.2,536.0,834.3,621.13
2018,10,2,14,30,496.0,182.0,3.5,29.9,473.0,739.93,558.44
2018,10,2,14,45,480.0,162.5,3.6,29.65,427.5,696.62,531.09
2018,10,2,15,0,464.0,143.0,3.7,29.4,382.0,650.99,501.09
2018,10,2,15,15,576.0,115.5,3.7,29.4,384.5,726.36,556.94
2018,10,2,15,30,688.0,88.0,3.7,29.4,387.0,781.56,597.2
2018,10,2,15,45,663.0,80.5,3.8,28.4,340.5,730.33,564.59
2018,10,2,16,0,638.0,73.0,3.9,27.4,294.0,677.96,530.46
2018,10,2,16,15,575.0,68.0,3.75,26.65,243.0,596.91,472.04
2018,10,2,16,30,512.0,63.0,3.6,25.9,192.0,518.39,413.14
2018,10,2,16,45,415.0,55.0,3.5,25.15,143.5,414.13,331.24
2018,10,2,17,0,318.0,47.0,3.4,24.4,95.0,313.92,248.25
2018,10,2,17,15,221.0,33.5,3.15,23.65,60.5,221.59,164.35
2018,10,2,17,30,124.0,20.0,2.9,22.9,26.0,120.56,0.0
2018,10,2,17,45,62.0,10.0,2.6,22.15,13.0,42.05,0.0
2018,10,2,18,0,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,21.05,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,19.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.35,18.2,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.4,18.2,1.0,0.0,0.0
2018,10,3,6,15,0.0,2.5,1.65,18.6,2.5,2.13,0.0
2018,10,3,6,30,0.0,4.0,1.9,19.0,4.0,3.28,0.0
2018,10,3,6,45,0.0,5.5,2.15,19.35,5.5,4.51,0.0
2018,10,3,7,0,0.0,7.0,2.4,19.7,7.0,5.74,0.0
2018,10,3,7,15,0.0,9.0,2.6,20.1,9.0,7.39,0.83
2018,10,3,7,30,0.0,11.0,2.8,20.5,11.0,9.04,2.3
2018,10,3,7,45,0.0,13.5,2.95,20.9,13.5,11.11,4.1
2018,10,3,8,0,0.0,16.0,3.1,21.3,16.0,13.18,5.4
2018,10,3,8,15,0.0,21.5,3.3,21.9,21.5,17.73,9.15
2018,10,3,8,30,0.0,27.0,3.5,22.5,27.0,22.3,12.85
2018,10,3,8,45,9.0,98.5,3.7,23.05,103.5,83.55,62.58
2018,10,3,9,0,18.0,170.0,3.9,23.6,180.0,143.89,110.55
2018,10,3,9,15,43.5,214.5,3.95,23.95,240.5,191.16,147.17
2018,10,3,9,30,69.0,259.0,4.0,24.3,301.0,243.06,187.25
2018,10,3,9,45,111.5,282.0,4.1,24.65,354.0,294.21,226.49
2018,10,3,10,0,154.0,305.0,4.2,25.0,407.0,347.87,267.54
2018,10,3,10,15,181.0,316.5,4.2,25.1,441.0,387.61,297.99
2018,10,3,10,30,208.0,328.0,4.2,25.2,475.0,430.08,330.31
2018,10,3,10,45,181.0,334.5,4.25,25.3,464.5,432.94,332.12
2018,10,3,11,0,154.0,341.0,4.3,25.4,454.0,432.76,331.54
2018,10,3,11,15,110.0,335.5,4.25,25.35,417.0,404.86,309.92
2018,10,3,11,30,66.0,330.0,4.2,25.3,380.0,358.29,274.09
2018,10,3,11,45,47.5,298.0,4.15,25.2,334.0,316.35,242.29
2018,10,3,12,0,29.0,266.0,4.1,25.1,288.0,272.23,208.46
2018,10,3,12,15,45.5,288.5,4.05,24.85,322.5,313.39,240.73
2018,10,3,12,30,62.0,311.0,4.0,24.6,357.0,356.42,274.03
2018,10,3,12,45,100.0,323.5,3.95,24.4,396.5,411.37,316.9
2018,10,3,13,0,138.0,336.0,3.9,24.2,436.0,488.99,375.95
2018,10,3,13,15,119.0,316.0,3.8,24.05,400.5,454.0,349.79
2018,10,3,13,30,100.0,296.0,3.7,23.9,365.0,395.87,306.67
2018,10,3,13,45,58.0,258.5,3.6,23.7,298.0,314.83,244.57
2018,10,3,14,0,16.0,221.0,3.5,23.5,231.0,215.0,166.47
2018,10,3,14,15,9.5,182.5,3.35,23.4,188.5,171.24,132.39
2018,10,3,14,30,3.0,144.0,3.2,23.3,146.0,127.97,98.11
2018,10,3,14,45,1.5,114.5,3.1,23.15,115.5,98.96,75.09
2018,10,3,15,0,0.0,85.0,3.0,23.0,85.0,70.62,52.29
2018,10,3,15,15,0.0,76.5,3.0,23.0,76.5,63.49,46.65
2018,10,3,15,30,0.0,68.0,3.0,23.0,68.0,56.37,40.96
2018,10,3,15,45,36.0,92.0,2.8,22.75,104.5,119.97,94.84
2018,10,3,16,0,72.0,116.0,2.6,22.5,141.0,182.79,147.22
2018,10,3,16,15,114.5,104.5,2.4,22.2,136.5,221.68,179.78
2018,10,3,16,30,157.0,93.0,2.2,21.9,132.0,241.52,196.18
2018,10,3,16,45,130.0,72.5,1.95,21.65,99.5,192.32,154.51
2018,10,3,17,0,103.0,52.0,1.7,21.4,67.0,144.4,113.13
2018,10,3,17,15,81.0,33.5,1.5,20.95,42.5,117.27,83.84
2018,10,3,17,30,59.0,15.0,1.3,20.5,18.0,62.25,0.0
2018,10,3,17,45,29.5,7.5,1.05,20.1,9.0,6.4,0.0
2018,10,3,18,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,4,5,45,12.5,2.0,0.7,15.9,1.5,0.0,0.0
2018,10,4,6,0,25.0,4.0,0.7,15.9,3.0,0.0,0.0
2018,10,4,6,15,175.5,15.5,0.85,16.4,28.0,13.23,0.0
2018,10,4,6,30,326.0,27.0,1.0,16.9,53.0,22.51,10.47
2018,10,4,6,45,433.5,35.0,1.15,17.45,97.0,28.62,18.83
2018,10,4,7,0,541.0,43.0,1.3,18.0,141.0,34.79,24.74
2018,10,4,7,15,315.5,50.0,1.35,18.5,111.5,37.95,27.76
2018,10,4,7,30,90.0,57.0,1.4,19.0,82.0,45.88,34.78
2018,10,4,7,45,47.0,82.0,1.45,19.55,95.0,65.69,51.99
2018,10,4,8,0,4.0,107.0,1.5,20.1,108.0,85.81,65.95
2018,10,4,8,15,3.0,109.5,1.6,20.75,110.5,89.14,68.26
2018,10,4,8,30,2.0,112.0,1.7,21.4,113.0,91.95,70.21
2018,10,4,8,45,3.0,138.5,1.75,22.0,140.0,113.66,87.38
2018,10,4,9,0,4.0,165.0,1.8,22.6,167.0,135.87,104.68
2018,10,4,9,15,3.0,168.0,1.85,23.05,169.5,139.16,106.85
2018,10,4,9,30,2.0,171.0,1.9,23.5,172.0,142.18,108.83
2018,10,4,9,45,17.5,168.5,2.0,23.95,180.0,148.35,113.32
2018,10,4,10,0,33.0,166.0,2.1,24.4,188.0,159.23,121.72
2018,10,4,10,15,20.5,184.0,2.2,24.7,198.0,170.42,130.1
2018,10,4,10,30,8.0,202.0,2.3,25.0,208.0,175.15,133.28
2018,10,4,10,45,16.5,238.0,2.35,25.3,250.0,213.38,162.66
2018,10,4,11,0,25.0,274.0,2.4,25.6,292.0,253.31,192.94
2018,10,4,11,15,29.5,279.5,2.55,25.65,301.5,275.68,209.89
2018,10,4,11,30,34.0,285.0,2.7,25.7,311.0,288.44,219.64
2018,10,4,11,45,46.0,259.0,2.8,25.75,294.0,277.18,211.68
2018,10,4,12,0,58.0,233.0,2.9,25.8,277.0,266.06,203.96
2018,10,4,12,15,32.0,196.0,3.0,25.7,220.0,209.19,159.9
2018,10,4,12,30,6.0,159.0,3.1,25.6,163.0,141.2,106.46
2018,10,4,12,45,73.0,208.5,3.25,25.5,261.0,282.68,218.62
2018,10,4,13,0,140.0,258.0,3.4,25.4,359.0,405.74,313.54
2018,10,4,13,15,316.5,229.0,3.5,25.15,448.5,575.81,444.91
2018,10,4,13,30,493.0,200.0,3.6,24.9,538.0,750.84,575.03
2018,10,4,13,45,586.0,170.5,3.65,24.7,555.5,827.23,630.39
2018,10,4,14,0,679.0,141.0,3.7,24.5,573.0,890.0,675.38
2018,10,4,14,15,735.5,118.5,3.7,24.25,562.5,918.59,696.67
2018,10,4,14,30,792.0,96.0,3.7,24.0,552.0,936.67,711.15
2018,10,4,14,45,773.5,93.0,3.7,23.7,511.5,905.86,692.3
2018,10,4,15,0,755.0,90.0,3.7,23.4,471.0,872.14,671.58
2018,10,4,15,15,709.0,90.0,3.7,23.4,421.5,819.19,636.16
2018,10,4,15,30,663.0,90.0,3.7,23.4,372.0,760.21,595.78
2018,10,4,15,45,648.0,81.5,3.55,22.95,329.0,717.3,566.66
2018,10,4,16,0,633.0,73.0,3.4,22.5,286.0,672.68,535.26
2018,10,4,16,15,582.5,67.0,3.25,22.2,237.5,600.82,481.74
2018,10,4,16,30,532.0,61.0,3.1,21.9,189.0,530.58,427.36
2018,10,4,16,45,451.5,52.0,3.0,21.6,142.5,436.68,352.04
2018,10,4,17,0,371.0,43.0,2.9,21.3,96.0,348.41,276.64
2018,10,4,17,15,245.5,30.5,2.7,20.9,59.5,235.0,168.45
2018,10,4,17,30,120.0,18.0,2.5,20.5,23.0,85.96,0.0
2018,10,4,17,45,60.0,9.0,2.35,20.1,11.5,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,19.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,5,5,45,11.5,1.5,1.05,12.7,1.0,0.0,0.0
2018,10,5,6,0,23.0,3.0,1.1,12.8,2.0,0.0,0.0
2018,10,5,6,15,173.0,15.5,1.3,13.3,27.5,13.23,0.0
2018,10,5,6,30,323.0,28.0,1.5,13.8,53.0,23.5,10.68
2018,10,5,6,45,438.0,35.5,1.75,14.35,97.5,29.13,19.48
2018,10,5,7,0,553.0,43.0,2.0,14.9,142.0,34.91,25.15
2018,10,5,7,15,482.5,58.5,2.0,15.55,165.0,46.0,35.22
2018,10,5,7,30,412.0,74.0,2.0,16.2,188.0,55.01,43.25
2018,10,5,7,45,301.5,100.0,2.0,16.85,192.0,71.18,57.38
2018,10,5,8,0,191.0,126.0,2.0,17.5,196.0,96.88,72.41
2018,10,5,8,15,196.5,137.0,1.9,18.3,218.0,122.43,88.51
2018,10,5,8,30,202.0,148.0,1.8,19.1,240.0,148.66,108.49
2018,10,5,8,45,442.5,131.0,1.7,19.85,358.0,209.06,148.51
2018,10,5,9,0,683.0,114.0,1.6,20.6,476.0,301.63,217.29
2018,10,5,9,15,787.0,94.5,1.55,21.45,541.5,371.59,273.6
2018,10,5,9,30,891.0,75.0,1.5,22.3,607.0,449.92,335.85
2018,10,5,9,45,899.5,77.0,1.4,23.1,639.5,510.53,383.96
2018,10,5,10,0,908.0,79.0,1.3,23.9,672.0,570.28,429.22
2018,10,5,10,15,914.5,80.5,1.4,24.5,698.0,627.23,472.15
2018,10,5,10,30,921.0,82.0,1.5,25.1,724.0,682.58,512.52
2018,10,5,10,45,903.0,92.0,1.65,25.7,735.5,727.48,544.6
2018,10,5,11,0,885.0,102.0,1.8,26.3,747.0,768.13,572.02
2018,10,5,11,15,908.5,93.5,1.95,26.65,763.5,818.58,605.7
2018,10,5,11,30,932.0,85.0,2.1,27.0,780.0,867.46,637.95
2018,10,5,11,45,931.0,86.0,2.2,27.3,782.0,903.57,661.27
2018,10,5,12,0,930.0,87.0,2.3,27.6,784.0,936.21,682.38
2018,10,5,12,15,925.5,88.0,2.4,27.75,777.5,962.03,699.52
2018,10,5,12,30,921.0,89.0,2.5,27.9,771.0,983.99,714.29
2018,10,5,12,45,912.5,90.5,2.55,28.0,755.5,998.73,724.23
2018,10,5,13,0,904.0,92.0,2.6,28.1,740.0,1009.41,731.77
2018,10,5,13,15,868.0,102.5,2.65,28.05,709.5,998.98,726.35
2018,10,5,13,30,832.0,113.0,2.7,28.0,679.0,996.75,726.56
2018,10,5,13,45,801.5,117.5,2.75,27.95,644.0,976.82,715.3
2018,10,5,14,0,771.0,122.0,2.8,27.9,609.0,952.96,701.64
2018,10,5,14,15,657.5,144.0,2.95,27.7,543.0,870.82,649.97
2018,10,5,14,30,544.0,166.0,3.1,27.5,477.0,768.63,583.08
2018,10,5,14,45,671.5,123.0,3.25,27.3,478.5,848.51,642.13
2018,10,5,15,0,799.0,80.0,3.4,27.1,480.0,901.42,681.05
2018,10,5,15,15,780.0,76.0,3.4,27.1,435.5,862.35,655.57
2018,10,5,15,30,761.0,72.0,3.4,27.1,391.0,820.84,628.66
2018,10,5,15,45,727.0,68.0,3.55,26.3,342.0,763.82,592.59
2018,10,5,16,0,693.0,64.0,3.7,25.5,293.0,705.92,554.3
2018,10,5,16,15,643.5,58.5,3.45,24.8,243.0,638.7,505.54
2018,10,5,16,30,594.0,53.0,3.2,24.1,193.0,567.9,451.8
2018,10,5,16,45,513.5,46.0,3.0,23.35,145.5,474.39,377.99
2018,10,5,17,0,433.0,39.0,2.8,22.6,98.0,386.45,303.78
2018,10,5,17,15,293.5,28.0,2.6,21.85,60.5,262.65,181.16
2018,10,5,17,30,154.0,17.0,2.4,21.1,23.0,104.91,0.0
2018,10,5,17,45,77.0,8.5,2.15,20.3,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,6,5,45,10.5,1.5,2.5,15.25,1.0,0.0,0.0
2018,10,6,6,0,21.0,3.0,2.5,15.3,2.0,0.0,0.0
2018,10,6,6,15,108.5,14.5,2.65,15.6,21.5,12.38,0.0
2018,10,6,6,30,196.0,26.0,2.8,15.9,41.0,20.24,7.55
2018,10,6,6,45,316.5,37.5,2.9,16.2,83.5,30.51,20.39
2018,10,6,7,0,437.0,49.0,3.0,16.5,126.0,39.42,28.86
2018,10,6,7,15,496.0,58.0,3.0,16.95,172.0,45.77,34.78
2018,10,6,7,30,555.0,67.0,3.0,17.4,218.0,51.98,40.36
2018,10,6,7,45,652.0,64.5,3.0,17.85,277.0,49.69,38.3
2018,10,6,8,0,749.0,62.0,3.0,18.3,336.0,73.54,42.01
2018,10,6,8,15,780.5,64.5,3.1,19.05,384.5,131.4,71.88
2018,10,6,8,30,812.0,67.0,3.2,19.8,433.0,193.02,118.12
2018,10,6,8,45,835.5,68.0,3.3,20.5,477.5,258.47,173.7
2018,10,6,9,0,859.0,69.0,3.4,21.2,522.0,321.81,229.35
2018,10,6,9,15,873.5,71.5,3.6,21.9,561.5,384.99,284.85
2018,10,6,9,30,888.0,74.0,3.8,22.6,601.0,448.57,339.32
2018,10,6,9,45,898.5,76.0,3.95,23.3,634.5,509.9,390.32
2018,10,6,10,0,909.0,78.0,4.1,24.0,668.0,570.59,439.08
2018,10,6,10,15,917.5,78.5,4.2,24.3,694.5,627.74,484.26
2018,10,6,10,30,926.0,79.0,4.3,24.6,721.0,683.44,527.07
2018,10,6,10,45,931.5,80.5,4.45,24.95,740.5,736.36,566.74
2018,10,6,11,0,937.0,82.0,4.6,25.3,760.0,787.07,602.31
2018,10,6,11,15,940.5,82.5,4.65,25.45,771.5,832.74,633.73
2018,10,6,11,30,944.0,83.0,4.7,25.6,783.0,875.55,662.97
2018,10,6,11,45,945.0,83.0,4.8,25.7,785.5,912.62,688.6
2018,10,6,12,0,946.0,83.0,4.9,25.8,788.0,946.27,711.92
2018,10,6,12,15,945.0,83.5,5.0,25.8,783.0,975.09,732.29
2018,10,6,12,30,944.0,84.0,5.1,25.8,778.0,1000.13,750.23
2018,10,6,12,45,940.0,83.5,5.15,25.8,764.0,1017.25,762.57
2018,10,6,13,0,936.0,83.0,5.2,25.8,750.0,1030.3,772.35
2018,10,6,13,15,929.5,82.5,5.25,25.65,728.0,1036.76,778.36
2018,10,6,13,30,923.0,82.0,5.3,25.5,706.0,1039.1,781.8
2018,10,6,13,45,913.0,81.5,5.3,25.35,676.5,1033.82,779.87
2018,10,6,14,0,903.0,81.0,5.3,25.2,647.0,1024.55,775.42
2018,10,6,14,15,890.5,79.5,5.3,25.0,611.0,1007.63,766.03
2018,10,6,14,30,878.0,78.0,5.3,24.8,575.0,987.02,754.2
2018,10,6,14,45,860.5,76.0,5.3,24.6,533.0,957.35,736.05
2018,10,6,15,0,843.0,74.0,5.3,24.4,491.0,935.34,723.24
2018,10,6,15,15,819.0,71.0,5.3,24.4,444.5,891.87,694.35
2018,10,6,15,30,795.0,68.0,5.3,24.4,398.0,846.09,663.4
2018,10,6,15,45,760.5,64.5,5.2,23.75,348.0,788.32,624.03
2018,10,6,16,0,726.0,61.0,5.1,23.1,298.0,729.62,582.67
2018,10,6,16,15,674.5,56.0,4.8,22.55,246.5,654.55,526.12
2018,10,6,16,30,623.0,51.0,4.5,22.0,195.0,587.17,473.15
2018,10,6,16,45,538.5,44.0,4.15,21.45,146.0,489.65,394.02
2018,10,6,17,0,454.0,37.0,3.8,20.9,97.0,398.15,315.04
2018,10,6,17,15,299.0,26.0,3.5,20.25,58.5,261.13,172.71
2018,10,6,17,30,144.0,15.0,3.2,19.6,20.0,97.16,0.0
2018,10,6,17,45,72.0,7.5,2.85,18.9,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,7,5,45,13.0,1.5,2.0,13.35,1.0,0.0,0.0
2018,10,7,6,0,26.0,3.0,2.0,13.4,2.0,0.0,0.0
2018,10,7,6,15,185.0,14.0,2.3,14.25,26.0,11.95,0.0
2018,10,7,6,30,344.0,25.0,2.6,15.1,50.0,20.97,7.13
2018,10,7,6,45,458.0,33.5,2.85,15.9,95.0,27.61,17.88
2018,10,7,7,0,572.0,42.0,3.1,16.7,140.0,37.36,27.0
2018,10,7,7,15,638.0,47.0,3.4,17.45,191.0,41.22,30.68
2018,10,7,7,30,704.0,52.0,3.7,18.2,242.0,45.17,34.23
2018,10,7,7,45,745.5,56.0,4.0,18.9,293.5,48.12,36.75
2018,10,7,8,0,787.0,60.0,4.3,19.6,345.0,74.35,41.25
2018,10,7,8,15,815.5,63.5,4.4,20.35,394.5,135.2,73.16
2018,10,7,8,30,844.0,67.0,4.5,21.1,444.0,203.45,124.87
2018,10,7,8,45,864.5,69.0,4.65,21.8,489.0,267.01,179.17
2018,10,7,9,0,885.0,71.0,4.8,22.5,534.0,332.18,236.65
2018,10,7,9,15,899.5,73.0,4.75,23.05,574.0,396.55,293.29
2018,10,7,9,30,914.0,75.0,4.7,23.6,614.0,461.26,348.73
2018,10,7,9,45,924.5,76.0,4.7,24.15,647.5,523.17,400.35
2018,10,7,10,0,935.0,77.0,4.7,24.7,681.0,584.34,449.58
2018,10,7,10,15,942.5,78.0,4.7,25.1,707.5,642.72,495.32
2018,10,7,10,30,950.0,79.0,4.7,25.5,734.0,699.5,538.42
2018,10,7,10,45,955.0,80.0,4.65,25.9,753.0,752.69,577.41
2018,10,7,11,0,960.0,81.0,4.6,26.3,772.0,803.53,611.57
2018,10,7,11,15,962.5,82.0,4.55,26.6,783.0,849.83,642.16
2018,10,7,11,30,965.0,83.0,4.5,26.9,794.0,893.14,670.47
2018,10,7,11,45,964.5,83.0,4.5,27.2,795.5,929.59,694.13
2018,10,7,12,0,964.0,83.0,4.5,27.5,797.0,962.46,715.29
2018,10,7,12,15,961.0,83.5,4.45,27.6,790.5,989.86,733.06
2018,10,7,12,30,958.0,84.0,4.4,27.7,784.0,1013.32,748.25
2018,10,7,12,45,953.0,83.5,4.4,27.85,769.0,1029.68,758.96
2018,10,7,13,0,948.0,83.0,4.4,28.0,754.0,1041.88,767.11
2018,10,7,13,15,940.0,82.5,4.4,28.0,730.5,1046.91,771.18
2018,10,7,13,30,932.0,82.0,4.4,28.0,707.0,1047.75,772.72
2018,10,7,13,45,922.0,81.0,4.4,28.0,677.0,1041.82,769.99
2018,10,7,14,0,912.0,80.0,4.4,28.0,647.0,1031.85,764.79
2018,10,7,14,15,896.5,78.5,4.45,27.85,609.5,1011.79,753.75
2018,10,7,14,30,881.0,77.0,4.5,27.7,572.0,988.07,740.33
2018,10,7,14,45,861.0,75.5,4.5,27.55,529.0,956.51,721.27
2018,10,7,15,0,841.0,74.0,4.5,27.4,486.0,932.69,707.44
2018,10,7,15,15,816.5,71.5,4.5,27.4,439.5,889.44,679.45
2018,10,7,15,30,792.0,69.0,4.5,27.4,393.0,843.89,649.44
2018,10,7,15,45,752.5,65.5,4.35,26.75,342.0,781.74,607.76
2018,10,7,16,0,713.0,62.0,4.2,26.1,291.0,718.96,564.24
2018,10,7,16,15,652.0,57.0,3.6,25.15,238.5,636.54,503.45
2018,10,7,16,30,591.0,52.0,3.0,24.2,186.0,563.18,446.89
2018,10,7,16,45,498.5,45.0,2.45,23.3,137.5,461.2,365.63
2018,10,7,17,0,406.0,38.0,1.9,22.4,89.0,365.77,284.18
2018,10,7,17,15,262.5,26.0,1.7,21.6,53.0,234.64,141.87
2018,10,7,17,30,119.0,14.0,1.5,20.8,17.0,81.51,0.0
2018,10,7,17,45,59.5,7.0,1.35,20.0,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,5,45,11.5,1.5,1.1,15.4,1.0,0.0,0.0
2018,10,8,6,0,23.0,3.0,1.1,15.4,2.0,0.0,0.0
2018,10,8,6,15,175.5,13.5,1.1,16.1,24.5,11.52,0.0
2018,10,8,6,30,328.0,24.0,1.1,16.8,47.0,20.11,5.43
2018,10,8,6,45,444.0,31.5,1.1,17.5,90.5,25.9,16.25
2018,10,8,7,0,560.0,39.0,1.1,18.2,134.0,34.62,24.46
