Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,7,15,626.5,44.0,1.15,19.0,184.0,38.58,28.2
2018,10,8,7,30,693.0,49.0,1.2,19.8,234.0,42.62,31.79
2018,10,8,7,45,734.5,53.0,1.3,20.55,284.5,45.65,34.37
2018,10,8,8,0,776.0,57.0,1.4,21.3,335.0,72.51,39.18
2018,10,8,8,15,804.5,60.0,1.55,22.15,383.5,132.15,70.29
2018,10,8,8,30,833.0,63.0,1.7,23.0,432.0,199.19,120.42
2018,10,8,8,45,853.0,65.0,1.85,23.8,476.5,261.77,172.92
2018,10,8,9,0,873.0,67.0,2.0,24.6,521.0,325.93,228.22
2018,10,8,9,15,886.5,68.5,2.0,25.05,559.5,388.6,282.15
2018,10,8,9,30,900.0,70.0,2.0,25.5,598.0,451.48,334.71
2018,10,8,9,45,910.5,71.5,2.0,26.0,631.0,512.87,384.24
2018,10,8,10,0,921.0,73.0,2.0,26.5,664.0,573.57,431.36
2018,10,8,10,15,928.0,73.5,2.0,26.85,689.5,630.24,474.15
2018,10,8,10,30,935.0,74.0,2.0,27.2,715.0,685.28,514.3
2018,10,8,10,45,939.5,75.0,2.0,27.55,733.0,737.21,551.0
2018,10,8,11,0,944.0,76.0,2.0,27.9,751.0,786.79,582.96
2018,10,8,11,15,947.0,76.5,2.05,28.15,762.0,832.09,612.27
2018,10,8,11,30,950.0,77.0,2.1,28.4,773.0,874.47,639.42
2018,10,8,11,45,950.0,77.0,2.1,28.7,775.0,910.6,661.72
2018,10,8,12,0,950.0,77.0,2.1,29.0,777.0,943.24,681.67
2018,10,8,12,15,948.5,77.0,2.15,29.1,771.0,970.86,699.45
2018,10,8,12,30,947.0,77.0,2.2,29.2,765.0,994.65,714.9
2018,10,8,12,45,942.5,77.0,2.2,29.35,750.5,1011.63,725.46
2018,10,8,13,0,938.0,77.0,2.2,29.5,736.0,1024.54,733.63
2018,10,8,13,15,932.0,76.0,2.25,29.5,714.0,1030.64,738.73
2018,10,8,13,30,926.0,75.0,2.3,29.5,692.0,1032.61,741.47
2018,10,8,13,45,917.0,74.5,2.3,29.5,663.0,1028.1,739.75
2018,10,8,14,0,908.0,74.0,2.3,29.5,634.0,1019.58,735.72
2018,10,8,14,15,895.5,72.5,2.3,29.3,598.0,1002.39,726.9
2018,10,8,14,30,883.0,71.0,2.3,29.1,562.0,981.5,715.83
2018,10,8,14,45,865.5,69.0,2.35,28.95,520.0,951.55,699.23
2018,10,8,15,0,848.0,67.0,2.4,28.8,478.0,918.51,680.42
2018,10,8,15,15,824.0,64.0,2.4,28.8,431.5,875.17,653.55
2018,10,8,15,30,800.0,61.0,2.4,28.8,385.0,839.49,631.42
2018,10,8,15,45,765.0,58.0,2.4,28.05,335.5,781.91,595.2
2018,10,8,16,0,730.0,55.0,2.4,27.3,286.0,723.51,556.97
2018,10,8,16,15,676.0,51.0,2.1,26.3,235.0,647.85,503.08
2018,10,8,16,30,622.0,47.0,1.8,25.3,184.0,573.62,447.61
2018,10,8,16,45,533.5,40.5,1.5,24.3,136.0,480.28,374.67
2018,10,8,17,0,445.0,34.0,1.2,23.3,88.0,387.59,296.31
2018,10,8,17,15,290.5,23.5,1.15,22.55,52.0,247.24,132.0
2018,10,8,17,30,136.0,13.0,1.1,21.8,16.0,90.44,0.0
2018,10,8,17,45,68.0,6.5,1.05,21.0,8.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,18.3,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,18.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,17.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,17.65,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.2,17.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.25,17.4,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,17.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,5,45,7.5,1.0,1.0,15.45,0.5,0.0,0.0
2018,10,9,6,0,15.0,2.0,1.0,15.4,1.0,0.0,0.0
2018,10,9,6,15,157.5,13.0,1.05,16.1,22.5,11.1,0.0
2018,10,9,6,30,300.0,24.0,1.1,16.8,44.0,20.14,4.04
2018,10,9,6,45,420.0,32.0,1.15,17.5,87.0,26.32,16.51
2018,10,9,7,0,540.0,40.0,1.2,18.2,130.0,32.6,22.67
2018,10,9,7,15,547.0,48.0,1.2,18.95,166.0,38.23,27.88
2018,10,9,7,30,554.0,56.0,1.2,19.7,202.0,43.6,32.66
2018,10,9,7,45,613.5,64.5,1.2,20.5,257.0,49.56,37.78
2018,10,9,8,0,673.0,73.0,1.2,21.3,312.0,77.73,45.17
2018,10,9,8,15,739.0,72.0,1.15,22.25,368.5,136.07,75.95
2018,10,9,8,30,805.0,71.0,1.1,23.2,425.0,198.03,120.35
2018,10,9,8,45,835.0,71.0,1.0,24.15,471.0,260.21,171.4
2018,10,9,9,0,865.0,71.0,0.9,25.1,517.0,327.83,227.68
2018,10,9,9,15,876.5,74.5,0.9,25.6,556.0,391.13,280.86
2018,10,9,9,30,888.0,78.0,0.9,26.1,595.0,454.47,332.35
2018,10,9,9,45,895.0,81.5,0.85,26.6,627.5,515.43,379.81
2018,10,9,10,0,902.0,85.0,0.8,27.1,660.0,575.39,424.39
2018,10,9,10,15,910.0,86.0,0.8,27.5,686.0,632.29,465.6
2018,10,9,10,30,918.0,87.0,0.8,27.9,712.0,687.7,504.28
2018,10,9,10,45,923.0,87.5,0.75,28.3,730.0,738.8,538.1
2018,10,9,11,0,928.0,88.0,0.7,28.7,748.0,787.62,567.63
2018,10,9,11,15,931.0,88.5,0.8,29.0,758.5,832.38,596.17
2018,10,9,11,30,934.0,89.0,0.9,29.3,769.0,874.26,622.75
2018,10,9,11,45,935.0,89.0,1.0,29.55,771.5,910.83,646.02
2018,10,9,12,0,936.0,89.0,1.1,29.8,774.0,944.01,667.21
2018,10,9,12,15,933.5,89.0,1.2,29.9,767.5,970.45,684.68
2018,10,9,12,30,931.0,89.0,1.3,30.0,761.0,993.07,699.95
2018,10,9,12,45,926.0,89.0,1.45,30.1,746.5,1009.38,712.27
2018,10,9,13,0,921.0,89.0,1.6,30.2,732.0,1021.66,722.25
2018,10,9,13,15,913.0,88.5,1.75,30.1,709.0,1026.33,728.24
2018,10,9,13,30,905.0,88.0,1.9,30.0,686.0,1026.93,731.85
2018,10,9,13,45,874.5,92.0,2.0,29.95,649.5,1006.3,721.43
2018,10,9,14,0,844.0,96.0,2.1,29.9,613.0,993.88,716.41
2018,10,9,14,15,786.0,104.0,2.3,29.55,563.0,943.24,688.45
2018,10,9,14,30,728.0,112.0,2.5,29.2,513.0,896.4,662.38
2018,10,9,14,45,751.5,97.0,2.65,28.85,483.5,886.11,659.69
2018,10,9,15,0,775.0,82.0,2.8,28.5,454.0,878.11,658.14
2018,10,9,15,15,734.5,81.0,2.8,28.5,405.5,822.97,622.22
2018,10,9,15,30,694.0,80.0,2.8,28.5,357.0,772.5,589.12
2018,10,9,15,45,675.5,73.5,3.05,27.45,314.0,728.11,562.93
2018,10,9,16,0,657.0,67.0,3.3,26.4,271.0,682.21,533.88
2018,10,9,16,15,564.5,63.5,3.25,25.55,216.5,578.87,458.53
2018,10,9,16,30,472.0,60.0,3.2,24.7,162.0,479.91,383.06
2018,10,9,16,45,397.0,48.5,3.1,23.8,118.5,390.12,310.52
2018,10,9,17,0,322.0,37.0,3.0,22.9,75.0,306.17,236.59
2018,10,9,17,15,206.0,24.5,2.85,22.1,44.5,191.24,84.15
2018,10,9,17,30,90.0,12.0,2.7,21.3,14.0,62.65,0.0
2018,10,9,17,45,45.0,6.0,2.6,20.55,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,19.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,18.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,6,15,77.5,9.5,1.8,14.2,14.5,8.11,0.0
2018,10,10,6,30,155.0,19.0,1.9,14.4,29.0,14.83,0.25
2018,10,10,6,45,264.0,31.0,1.95,14.6,66.5,25.0,15.51
2018,10,10,7,0,373.0,43.0,2.0,14.8,104.0,34.38,24.53
2018,10,10,7,15,302.5,42.5,2.0,15.25,103.0,32.41,23.14
2018,10,10,7,30,232.0,42.0,2.0,15.7,102.0,31.29,22.28
2018,10,10,7,45,118.5,60.0,1.95,16.1,91.0,45.57,34.96
2018,10,10,8,0,5.0,78.0,1.9,16.5,80.0,64.28,48.88
2018,10,10,8,15,30.0,117.5,1.9,17.05,130.5,96.45,74.38
2018,10,10,8,30,55.0,157.0,1.9,17.6,181.0,133.62,103.46
2018,10,10,8,45,116.0,178.0,1.9,18.1,235.5,170.5,130.99
2018,10,10,9,0,177.0,199.0,1.9,18.6,290.0,216.3,166.42
2018,10,10,9,15,240.0,206.0,1.9,19.15,339.0,262.09,202.31
2018,10,10,9,30,303.0,213.0,1.9,19.7,388.0,314.07,243.31
2018,10,10,9,45,323.0,226.0,1.9,20.3,422.0,357.51,277.61
2018,10,10,10,0,343.0,239.0,1.9,20.9,456.0,402.98,312.76
2018,10,10,10,15,478.0,215.5,1.85,21.35,531.5,494.68,382.53
2018,10,10,10,30,613.0,192.0,1.8,21.8,607.0,595.96,457.46
2018,10,10,10,45,768.5,140.5,1.8,22.25,674.5,688.57,525.39
2018,10,10,11,0,924.0,89.0,1.8,22.7,742.0,785.94,593.5
2018,10,10,11,15,926.5,89.0,1.8,23.0,752.0,829.54,621.11
2018,10,10,11,30,929.0,89.0,1.8,23.3,762.0,870.23,646.97
2018,10,10,11,45,930.0,89.0,1.8,23.6,764.0,906.53,669.7
2018,10,10,12,0,931.0,89.0,1.8,23.9,766.0,939.48,690.12
2018,10,10,12,15,927.0,89.5,1.8,24.05,759.0,964.86,705.99
2018,10,10,12,30,923.0,90.0,1.8,24.2,752.0,986.4,719.5
2018,10,10,12,45,916.0,90.5,1.85,24.35,736.5,1001.12,729.42
2018,10,10,13,0,909.0,91.0,1.9,24.5,721.0,1011.81,736.98
2018,10,10,13,15,891.5,93.5,1.95,24.5,695.5,1010.39,737.41
2018,10,10,13,30,874.0,96.0,2.0,24.5,670.0,1004.88,735.5
2018,10,10,13,45,827.5,104.5,2.05,24.5,628.5,985.63,724.84
2018,10,10,14,0,781.0,113.0,2.1,24.5,587.0,950.38,703.84
2018,10,10,14,15,812.0,98.0,2.15,24.35,565.5,961.4,713.9
2018,10,10,14,30,843.0,83.0,2.2,24.2,544.0,967.34,720.32
2018,10,10,14,45,822.0,80.5,2.3,24.0,501.5,933.74,701.22
2018,10,10,15,0,801.0,78.0,2.4,23.8,459.0,897.19,680.11
2018,10,10,15,15,774.0,74.5,2.4,23.8,412.5,851.05,650.53
2018,10,10,15,30,747.0,71.0,2.4,23.8,366.0,802.89,618.93
2018,10,10,15,45,705.5,67.5,2.5,23.1,316.5,740.23,578.25
2018,10,10,16,0,664.0,64.0,2.6,22.4,267.0,683.37,539.9
2018,10,10,16,15,600.5,59.0,2.6,21.75,217.0,601.59,480.08
2018,10,10,16,30,537.0,54.0,2.6,21.1,167.0,522.4,419.11
2018,10,10,16,45,436.5,45.5,2.55,20.45,121.0,415.07,332.62
2018,10,10,17,0,336.0,37.0,2.5,19.8,75.0,315.02,243.89
2018,10,10,17,15,200.5,23.5,2.5,19.15,43.0,184.02,56.79
2018,10,10,17,30,65.0,10.0,2.5,18.5,11.0,46.32,0.0
2018,10,10,17,45,32.5,5.0,2.45,17.9,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,10,11,6,15,68.5,13.0,0.25,14.95,17.0,11.1,0.0
2018,10,11,6,30,137.0,26.0,0.3,15.2,34.0,20.18,0.15
2018,10,11,6,45,255.5,39.5,0.35,15.5,73.5,30.5,20.0
2018,10,11,7,0,374.0,53.0,0.4,15.8,113.0,40.74,29.98
2018,10,11,7,15,411.0,64.5,0.55,16.15,152.0,48.96,37.64
2018,10,11,7,30,448.0,76.0,0.7,16.5,191.0,56.93,44.85
2018,10,11,7,45,492.5,83.5,0.85,16.85,234.5,63.47,50.61
2018,10,11,8,0,537.0,91.0,1.0,17.2,278.0,87.78,56.64
2018,10,11,8,15,516.0,106.0,1.1,17.6,306.5,137.0,87.26
2018,10,11,8,30,495.0,121.0,1.2,18.0,335.0,181.14,122.71
2018,10,11,8,45,565.5,121.5,1.3,18.45,390.5,237.28,167.54
2018,10,11,9,0,636.0,122.0,1.4,18.9,446.0,299.46,218.81
2018,10,11,9,15,548.0,156.0,1.4,19.3,450.0,337.13,254.25
2018,10,11,9,30,460.0,190.0,1.4,19.7,454.0,366.76,281.15
2018,10,11,9,45,294.5,228.0,1.45,20.1,400.5,345.99,268.01
2018,10,11,10,0,129.0,266.0,1.5,20.5,347.0,305.1,237.03
2018,10,11,10,15,113.5,283.5,1.55,21.0,357.0,322.82,250.44
2018,10,11,10,30,98.0,301.0,1.6,21.5,367.0,330.03,255.31
2018,10,11,10,45,121.0,310.0,1.6,22.0,393.5,373.16,287.62
2018,10,11,11,0,144.0,319.0,1.6,22.5,420.0,409.21,314.15
2018,10,11,11,15,251.0,292.5,1.6,22.85,472.0,491.69,376.62
2018,10,11,11,30,358.0,266.0,1.6,23.2,524.0,568.68,433.8
2018,10,11,11,45,528.5,217.0,1.65,23.55,598.5,700.42,529.44
2018,10,11,12,0,699.0,168.0,1.7,23.9,673.0,832.06,620.33
2018,10,11,12,15,793.5,134.5,1.65,24.05,703.5,901.28,664.12
2018,10,11,12,30,888.0,101.0,1.6,24.2,734.0,965.38,704.28
2018,10,11,12,45,887.5,99.0,1.6,24.35,721.0,982.95,714.85
2018,10,11,13,0,887.0,97.0,1.6,24.5,708.0,996.75,723.67
2018,10,11,13,15,881.0,95.5,1.55,24.55,686.0,1001.83,726.67
2018,10,11,13,30,875.0,94.0,1.5,24.6,664.0,1002.98,727.43
2018,10,11,13,45,866.5,91.5,1.45,24.7,635.0,996.51,723.4
2018,10,11,14,0,858.0,89.0,1.4,24.8,606.0,986.2,717.17
2018,10,11,14,15,844.0,87.0,1.35,24.7,570.0,978.89,713.61
2018,10,11,14,30,830.0,85.0,1.3,24.6,534.0,956.31,700.31
2018,10,11,14,45,811.0,82.0,1.2,24.45,492.5,924.17,680.34
2018,10,11,15,0,792.0,79.0,1.1,24.3,451.0,889.06,658.38
2018,10,11,15,15,765.0,75.5,1.1,24.3,405.0,843.09,630.1
2018,10,11,15,30,738.0,72.0,1.1,24.3,359.0,795.13,599.88
2018,10,11,15,45,698.0,67.5,0.85,23.75,310.0,732.78,556.81
2018,10,11,16,0,658.0,63.0,0.6,23.2,261.0,676.25,516.5
2018,10,11,16,15,597.5,57.5,0.6,22.55,212.0,596.53,461.22
2018,10,11,16,30,537.0,52.0,0.6,21.9,163.0,519.29,404.58
2018,10,11,16,45,439.5,43.5,0.55,21.25,117.5,414.43,323.18
2018,10,11,17,0,342.0,35.0,0.5,20.6,72.0,316.81,237.88
2018,10,11,17,15,204.5,22.0,0.6,19.9,41.0,182.63,20.5
2018,10,11,17,30,67.0,9.0,0.7,19.2,10.0,46.55,0.0
2018,10,11,17,45,33.5,4.5,0.8,18.5,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,6,15,82.5,12.0,1.1,14.35,16.5,10.24,0.0
2018,10,12,6,30,165.0,24.0,1.3,15.0,33.0,18.7,0.0
2018,10,12,6,45,283.0,36.0,1.45,15.6,72.0,29.7,19.09
2018,10,12,7,0,401.0,48.0,1.6,16.2,111.0,39.02,28.33
2018,10,12,7,15,476.0,57.0,1.6,16.95,158.0,45.44,34.37
2018,10,12,7,30,551.0,66.0,1.6,17.7,205.0,51.78,40.09
2018,10,12,7,45,600.5,71.5,1.65,18.45,253.0,55.07,42.93
2018,10,12,8,0,650.0,77.0,1.7,19.2,301.0,82.37,48.94
2018,10,12,8,15,684.0,82.0,1.7,20.25,348.0,136.75,79.27
2018,10,12,8,30,718.0,87.0,1.7,21.3,395.0,195.34,123.3
2018,10,12,8,45,742.5,90.5,1.7,22.35,438.0,257.57,175.01
2018,10,12,9,0,767.0,94.0,1.7,23.4,481.0,318.48,226.64
2018,10,12,9,15,792.5,93.5,1.6,24.25,520.5,378.31,276.79
2018,10,12,9,30,818.0,93.0,1.5,25.1,560.0,439.94,326.72
2018,10,12,9,45,841.0,90.0,1.45,25.95,594.0,499.44,373.38
2018,10,12,10,0,864.0,87.0,1.4,26.8,628.0,558.25,417.68
2018,10,12,10,15,873.0,88.5,1.45,27.35,653.5,613.99,459.07
2018,10,12,10,30,882.0,90.0,1.5,27.9,679.0,668.46,498.19
2018,10,12,10,45,888.5,90.0,1.55,28.45,697.0,718.16,532.89
2018,10,12,11,0,895.0,90.0,1.6,29.0,715.0,765.8,563.85
2018,10,12,11,15,898.5,90.5,1.75,29.25,725.5,809.33,592.77
2018,10,12,11,30,902.0,91.0,1.9,29.5,736.0,850.13,619.77
2018,10,12,11,45,903.0,91.0,2.0,29.8,738.0,885.33,642.44
2018,10,12,12,0,904.0,91.0,2.1,30.1,740.0,917.28,662.99
2018,10,12,12,15,901.0,91.0,2.25,30.2,733.5,942.14,680.06
2018,10,12,12,30,898.0,91.0,2.4,30.3,727.0,963.29,694.89
2018,10,12,12,45,892.0,91.5,2.55,30.4,712.5,978.34,705.96
2018,10,12,13,0,886.0,92.0,2.7,30.5,698.0,989.51,714.71
2018,10,12,13,15,879.0,90.5,2.8,30.45,675.5,993.41,718.96
2018,10,12,13,30,872.0,89.0,2.9,30.4,653.0,993.38,720.89
2018,10,12,13,45,861.0,88.0,3.05,30.35,624.0,986.07,718.67
2018,10,12,14,0,850.0,87.0,3.2,30.3,595.0,975.0,714.12
2018,10,12,14,15,835.5,84.5,3.3,30.1,559.0,966.43,711.35
2018,10,12,14,30,821.0,82.0,3.4,29.9,523.0,942.72,698.55
2018,10,12,14,45,801.0,80.0,3.5,29.7,482.0,911.01,680.32
2018,10,12,15,0,781.0,78.0,3.6,29.5,441.0,876.4,659.85
2018,10,12,15,15,753.5,74.5,3.6,29.5,395.5,830.2,629.87
2018,10,12,15,30,726.0,71.0,3.6,29.5,350.0,782.08,597.95
2018,10,12,15,45,687.0,66.5,3.65,28.75,302.0,721.0,557.69
2018,10,12,16,0,648.0,62.0,3.7,28.0,254.0,665.73,519.91
2018,10,12,16,15,589.0,56.0,3.25,27.1,205.5,587.01,461.37
2018,10,12,16,30,530.0,50.0,2.8,26.2,157.0,510.76,402.02
2018,10,12,16,45,434.5,41.5,2.35,25.25,112.5,407.95,319.35
2018,10,12,17,0,339.0,33.0,1.9,24.3,68.0,312.49,231.96
2018,10,12,17,15,202.5,21.0,1.75,23.5,38.5,177.77,0.0
2018,10,12,17,30,66.0,9.0,1.6,22.7,9.0,45.9,0.0
2018,10,12,17,45,33.0,4.5,1.45,21.9,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,13,6,15,122.5,11.0,1.15,17.1,17.5,9.39,0.0
2018,10,13,6,30,245.0,22.0,1.2,17.7,35.0,18.56,0.0
2018,10,13,6,45,376.0,31.0,1.2,18.3,76.5,25.6,15.32
2018,10,13,7,0,507.0,40.0,1.2,18.9,118.0,32.7,22.53
2018,10,13,7,15,579.5,46.0,1.4,19.75,166.5,37.07,26.68
2018,10,13,7,30,652.0,52.0,1.6,20.6,215.0,45.12,33.81
2018,10,13,7,45,696.5,56.5,1.8,21.4,264.5,48.42,36.63
2018,10,13,8,0,741.0,61.0,2.0,22.2,314.0,78.65,42.94
2018,10,13,8,15,772.0,64.5,2.05,23.1,362.0,136.69,74.7
2018,10,13,8,30,803.0,68.0,2.1,24.0,410.0,198.43,121.09
2018,10,13,8,45,825.0,70.5,2.2,24.85,454.0,260.57,173.21
2018,10,13,9,0,847.0,73.0,2.3,25.7,498.0,326.91,229.82
2018,10,13,9,15,863.5,75.0,2.4,26.2,537.0,389.42,283.38
2018,10,13,9,30,880.0,77.0,2.5,26.7,576.0,452.53,336.04
2018,10,13,9,45,892.5,77.5,2.6,27.2,608.5,512.61,384.85
2018,10,13,10,0,905.0,78.0,2.7,27.7,641.0,572.2,431.64
2018,10,13,10,15,913.5,80.0,2.85,28.0,667.5,630.13,476.2
2018,10,13,10,30,922.0,82.0,3.0,28.3,694.0,686.65,518.5
2018,10,13,10,45,927.5,82.0,3.1,28.6,712.0,737.37,555.51
2018,10,13,11,0,933.0,82.0,3.2,28.9,730.0,785.83,588.2
2018,10,13,11,15,936.0,82.5,3.35,29.05,740.0,830.36,618.36
2018,10,13,11,30,939.0,83.0,3.5,29.2,750.0,872.0,646.43
2018,10,13,11,45,939.5,83.0,3.6,29.3,752.0,907.87,670.41
2018,10,13,12,0,940.0,83.0,3.7,29.4,754.0,940.31,692.12
2018,10,13,12,15,938.5,82.5,3.8,29.4,747.5,966.78,710.21
2018,10,13,12,30,937.0,82.0,3.9,29.4,741.0,989.45,725.94
2018,10,13,12,45,933.5,81.0,3.95,29.4,726.5,1005.71,737.31
2018,10,13,13,0,930.0,80.0,4.0,29.4,712.0,1017.96,746.23
2018,10,13,13,15,924.5,79.5,4.0,29.3,690.5,1024.79,751.78
2018,10,13,13,30,919.0,79.0,4.0,29.2,669.0,1027.56,754.89
2018,10,13,13,45,910.0,77.5,4.05,29.05,639.5,1021.55,752.89
2018,10,13,14,0,901.0,76.0,4.1,28.9,610.0,1011.56,748.46
2018,10,13,14,15,887.5,74.0,4.1,28.65,573.5,992.57,738.17
2018,10,13,14,30,874.0,72.0,4.1,28.4,537.0,969.96,725.51
2018,10,13,14,45,856.0,69.5,4.05,28.15,495.0,938.89,706.79
2018,10,13,15,0,838.0,67.0,4.0,27.9,453.0,904.8,685.85
2018,10,13,15,15,812.0,64.5,4.0,27.9,406.5,870.68,664.16
2018,10,13,15,30,786.0,62.0,4.0,27.9,360.0,823.91,633.05
2018,10,13,15,45,749.0,58.5,3.85,27.0,311.0,764.33,593.42
2018,10,13,16,0,712.0,55.0,3.7,26.1,262.0,704.08,551.64
2018,10,13,16,15,654.5,50.0,3.3,25.1,212.0,625.05,493.05
2018,10,13,16,30,597.0,45.0,2.9,24.1,162.0,547.72,432.76
2018,10,13,16,45,498.0,37.5,2.45,23.15,115.5,448.4,351.87
2018,10,13,17,0,399.0,30.0,2.0,22.2,69.0,349.86,257.55
2018,10,13,17,15,232.0,18.5,1.85,21.35,38.0,192.05,0.0
2018,10,13,17,30,65.0,7.0,1.7,20.5,7.0,43.56,0.0
2018,10,13,17,45,32.5,3.5,1.55,19.65,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,14,6,15,121.0,11.0,0.75,13.45,17.0,9.39,0.0
2018,10,14,6,30,242.0,22.0,0.8,14.0,34.0,18.66,0.0
2018,10,14,6,45,375.5,31.0,0.85,14.55,75.0,25.68,15.5
2018,10,14,7,0,509.0,40.0,0.9,15.1,116.0,32.78,22.97
2018,10,14,7,15,387.5,40.5,0.8,15.75,111.5,31.6,22.34
2018,10,14,7,30,266.0,41.0,0.7,16.4,107.0,30.34,21.37
2018,10,14,7,45,136.5,72.5,0.6,17.05,106.5,54.47,42.71
2018,10,14,8,0,7.0,104.0,0.5,17.7,106.0,83.27,64.43
2018,10,14,8,15,170.5,120.0,0.5,18.6,191.5,110.74,79.61
2018,10,14,8,30,334.0,136.0,0.5,19.5,277.0,166.28,116.72
2018,10,14,8,45,562.5,112.0,0.5,20.35,379.0,230.76,160.68
2018,10,14,9,0,791.0,88.0,0.5,21.2,481.0,321.78,228.3
2018,10,14,9,15,839.0,83.5,0.65,22.05,529.5,387.44,282.5
2018,10,14,9,30,887.0,79.0,0.8,22.9,578.0,457.83,339.3
2018,10,14,9,45,897.5,80.5,0.9,23.75,610.5,518.28,387.21
2018,10,14,10,0,908.0,82.0,1.0,24.6,643.0,578.04,432.85
2018,10,14,10,15,915.5,83.5,1.0,25.2,668.5,635.04,474.46
2018,10,14,10,30,923.0,85.0,1.0,25.8,694.0,690.51,513.4
2018,10,14,10,45,928.5,85.5,1.05,26.45,712.0,741.78,548.6
2018,10,14,11,0,934.0,86.0,1.1,27.1,730.0,790.79,579.57
2018,10,14,11,15,936.5,86.5,1.0,27.4,740.0,834.96,605.44
2018,10,14,11,30,939.0,87.0,0.9,27.7,750.0,876.21,628.81
2018,10,14,11,45,939.5,87.0,0.85,28.05,752.0,912.07,649.03
2018,10,14,12,0,940.0,87.0,0.8,28.4,754.0,944.51,666.89
2018,10,14,12,15,938.5,87.0,0.75,28.55,747.5,971.54,681.81
2018,10,14,12,30,937.0,87.0,0.7,28.7,741.0,994.8,694.42
2018,10,14,12,45,933.5,86.0,0.7,28.85,726.5,1011.1,703.98
2018,10,14,13,0,930.0,85.0,0.7,29.0,712.0,1023.38,711.33
2018,10,14,13,15,923.5,84.0,0.8,29.0,689.5,1028.64,717.33
2018,10,14,13,30,917.0,83.0,0.9,29.0,667.0,1029.81,721.09
2018,10,14,13,45,907.5,81.0,1.05,29.0,637.0,1022.7,720.93
2018,10,14,14,0,898.0,79.0,1.2,29.0,607.0,1011.6,718.32
2018,10,14,14,15,885.0,77.0,1.25,28.85,570.5,993.16,709.79
2018,10,14,14,30,872.0,75.0,1.3,28.7,534.0,971.11,699.05
2018,10,14,14,45,854.0,72.0,1.4,28.55,492.0,939.45,682.8
2018,10,14,15,0,836.0,69.0,1.5,28.4,450.0,915.3,671.11
2018,10,14,15,15,809.0,66.5,1.5,28.4,403.5,869.74,643.18
2018,10,14,15,30,782.0,64.0,1.5,28.4,357.0,822.1,613.34
2018,10,14,15,45,744.0,60.0,1.65,27.65,307.5,761.07,576.45
2018,10,14,16,0,706.0,56.0,1.8,26.9,258.0,699.41,536.81
2018,10,14,16,15,646.0,51.0,1.6,25.75,208.0,618.52,478.98
2018,10,14,16,30,586.0,46.0,1.4,24.6,158.0,547.28,424.97
2018,10,14,16,45,483.0,38.5,1.2,23.45,112.0,438.45,339.06
2018,10,14,17,0,380.0,31.0,1.0,22.3,66.0,337.32,240.98
2018,10,14,17,15,219.0,18.5,1.0,21.45,36.0,181.12,0.0
2018,10,14,17,30,58.0,6.0,1.0,20.6,6.0,5.12,0.0
2018,10,14,17,45,29.0,3.0,1.0,19.8,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,16.2,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,6,15,126.5,10.0,1.25,13.9,16.0,8.54,0.0
2018,10,15,6,30,253.0,20.0,1.3,14.7,32.0,16.89,0.0
2018,10,15,6,45,406.0,29.0,1.35,15.45,76.0,24.07,13.88
2018,10,15,7,0,559.0,38.0,1.4,16.2,120.0,34.17,23.99
2018,10,15,7,15,624.5,44.0,1.65,17.15,169.0,38.97,28.6
2018,10,15,7,30,690.0,50.0,1.9,18.1,218.0,43.8,32.98
2018,10,15,7,45,736.5,54.0,2.15,19.05,269.0,46.8,35.58
2018,10,15,8,0,783.0,58.0,2.4,20.0,320.0,79.56,42.51
2018,10,15,8,15,820.5,60.0,2.45,20.85,370.5,139.73,75.78
2018,10,15,8,30,858.0,62.0,2.5,21.7,421.0,207.88,127.71
2018,10,15,8,45,879.0,64.5,2.55,22.55,466.0,272.51,182.67
2018,10,15,9,0,900.0,67.0,2.6,23.4,511.0,338.78,240.21
2018,10,15,9,15,913.5,69.5,2.5,24.05,550.5,403.7,296.11
2018,10,15,9,30,927.0,72.0,2.4,24.7,590.0,468.79,350.31
2018,10,15,9,45,936.0,74.0,2.25,25.4,623.0,531.12,400.1
2018,10,15,10,0,945.0,76.0,2.1,26.1,656.0,592.53,446.92
2018,10,15,10,15,952.5,77.5,1.95,26.5,682.0,651.36,490.28
2018,10,15,10,30,960.0,79.0,1.8,26.9,708.0,708.55,530.59
2018,10,15,10,45,965.0,79.5,1.65,27.35,726.5,761.08,565.88
2018,10,15,11,0,970.0,80.0,1.5,27.8,745.0,811.2,595.94
2018,10,15,11,15,972.5,80.0,1.5,28.0,754.5,856.18,624.1
2018,10,15,11,30,975.0,80.0,1.5,28.2,764.0,898.09,650.0
2018,10,15,11,45,974.5,80.5,1.45,28.4,765.5,934.72,671.65
2018,10,15,12,0,974.0,81.0,1.4,28.6,767.0,967.74,690.83
2018,10,15,12,15,971.5,81.5,1.5,28.7,760.5,995.2,708.99
2018,10,15,12,30,969.0,82.0,1.6,28.8,754.0,1018.72,724.86
2018,10,15,12,45,963.5,81.5,1.7,28.9,738.0,1034.16,735.85
2018,10,15,13,0,958.0,81.0,1.8,29.0,722.0,1045.4,744.47
2018,10,15,13,15,951.0,79.5,1.95,28.95,698.5,1049.73,750.12
2018,10,15,13,30,944.0,78.0,2.1,28.9,675.0,1049.84,753.28
2018,10,15,13,45,934.5,77.0,2.2,28.85,645.0,1043.92,752.15
2018,10,15,14,0,925.0,76.0,2.3,28.8,615.0,1033.96,748.59
2018,10,15,14,15,911.5,74.0,2.35,28.6,578.0,1014.78,739.12
2018,10,15,14,30,898.0,72.0,2.4,28.4,541.0,991.89,727.31
2018,10,15,14,45,879.0,70.0,2.5,28.2,498.0,960.17,710.08
2018,10,15,15,0,860.0,68.0,2.6,28.0,455.0,925.42,690.53
2018,10,15,15,15,833.5,64.5,2.6,28.0,407.5,888.93,667.95
2018,10,15,15,30,807.0,61.0,2.6,28.0,360.0,839.76,636.1
2018,10,15,15,45,767.0,57.5,2.55,27.2,309.5,776.99,595.32
2018,10,15,16,0,727.0,54.0,2.5,26.4,259.0,713.65,552.26
2018,10,15,16,15,664.5,49.0,2.2,25.2,207.5,630.14,491.5
2018,10,15,16,30,602.0,44.0,1.9,24.0,156.0,548.59,428.86
2018,10,15,16,45,496.5,36.5,1.6,22.8,110.0,445.19,345.49
2018,10,15,17,0,391.0,29.0,1.3,21.6,64.0,342.55,239.24
2018,10,15,17,15,225.0,18.0,1.25,20.8,35.0,155.65,0.0
2018,10,15,17,30,59.0,7.0,1.2,20.0,6.0,0.0,0.0
2018,10,15,17,45,29.5,3.5,1.15,19.25,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,16,6,15,118.5,10.0,0.4,15.2,15.5,8.54,0.0
2018,10,16,6,30,237.0,20.0,0.4,15.8,31.0,16.96,0.0
2018,10,16,6,45,390.0,29.0,0.35,16.35,73.5,24.1,13.63
2018,10,16,7,0,543.0,38.0,0.3,16.9,116.0,34.18,23.94
2018,10,16,7,15,619.5,43.5,0.35,17.75,166.0,38.55,28.19
2018,10,16,7,30,696.0,49.0,0.4,18.6,216.0,43.04,32.28
2018,10,16,7,45,728.0,55.0,0.5,19.45,264.0,47.62,36.27
2018,10,16,8,0,760.0,61.0,0.6,20.3,312.0,81.72,44.47
2018,10,16,8,15,806.0,62.5,0.6,21.3,364.5,140.92,76.84
2018,10,16,8,30,852.0,64.0,0.6,22.3,417.0,209.08,127.63
2018,10,16,8,45,874.0,66.0,0.65,23.3,462.0,273.15,180.85
2018,10,16,9,0,896.0,68.0,0.7,24.3,507.0,338.96,236.38
2018,10,16,9,15,911.0,70.0,0.65,24.95,546.5,403.69,290.17
2018,10,16,9,30,926.0,72.0,0.6,25.6,586.0,468.75,342.15
2018,10,16,9,45,936.5,73.5,0.5,26.3,619.0,531.2,389.44
2018,10,16,10,0,947.0,75.0,0.4,27.0,652.0,592.87,433.65
2018,10,16,10,15,954.0,76.0,0.4,27.4,677.5,650.91,474.91
2018,10,16,10,30,961.0,77.0,0.4,27.8,703.0,707.24,513.44
2018,10,16,10,45,964.5,77.5,0.4,28.25,720.0,758.65,547.24
2018,10,16,11,0,968.0,78.0,0.4,28.7,737.0,807.51,576.34
2018,10,16,11,15,970.0,78.5,0.55,28.95,747.0,852.43,605.7
2018,10,16,11,30,972.0,79.0,0.7,29.2,757.0,894.26,633.11
2018,10,16,11,45,972.0,79.5,0.8,29.5,758.5,931.11,656.35
2018,10,16,12,0,972.0,80.0,0.9,29.8,760.0,964.41,677.42
2018,10,16,12,15,970.5,79.5,1.05,29.9,753.5,991.48,696.21
2018,10,16,12,30,969.0,79.0,1.2,30.0,747.0,1014.63,712.74
2018,10,16,12,45,964.5,78.5,1.3,30.1,731.5,1030.9,724.32
2018,10,16,13,0,960.0,78.0,1.4,30.2,716.0,1043.01,733.59
2018,10,16,13,15,953.0,77.0,1.5,30.15,693.0,1047.86,739.05
2018,10,16,13,30,946.0,76.0,1.6,30.1,670.0,1048.51,742.15
2018,10,16,13,45,935.0,75.0,1.7,30.1,639.0,1041.01,740.22
2018,10,16,14,0,924.0,74.0,1.8,30.1,608.0,1029.46,735.91
2018,10,16,14,15,909.5,72.0,1.9,29.9,570.5,1009.22,726.75
2018,10,16,14,30,895.0,70.0,2.0,29.7,533.0,985.3,715.2
2018,10,16,14,45,875.5,68.5,2.05,29.5,490.5,953.77,697.97
2018,10,16,15,0,856.0,67.0,2.1,29.3,448.0,919.28,678.54
2018,10,16,15,15,829.5,63.5,2.1,29.3,400.5,882.85,656.34
2018,10,16,15,30,803.0,60.0,2.1,29.3,353.0,833.81,625.02
2018,10,16,15,45,763.0,56.5,2.05,28.4,303.0,771.2,585.05
2018,10,16,16,0,723.0,53.0,2.0,27.5,253.0,708.07,542.78
2018,10,16,16,15,659.0,48.0,1.75,26.2,202.0,623.61,482.1
2018,10,16,16,30,595.0,43.0,1.5,24.9,151.0,541.24,419.5
2018,10,16,16,45,485.5,35.5,1.3,23.55,105.5,435.57,335.15
2018,10,16,17,0,376.0,28.0,1.1,22.2,60.0,328.96,220.19
2018,10,16,17,15,215.0,17.0,1.1,21.5,32.5,148.29,0.0
2018,10,16,17,30,54.0,6.0,1.1,20.8,5.0,0.0,0.0
2018,10,16,17,45,27.0,3.0,1.1,20.15,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,16.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,16.35,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,16.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,17,6,15,98.0,9.5,0.4,15.95,13.5,8.11,0.0
2018,10,17,6,30,196.0,19.0,0.4,16.3,27.0,16.22,0.0
2018,10,17,6,45,341.5,29.0,0.45,16.65,67.0,24.06,13.25
2018,10,17,7,0,487.0,39.0,0.5,17.0,107.0,32.06,22.03
2018,10,17,7,15,565.0,45.5,0.65,17.7,155.5,36.83,26.65
2018,10,17,7,30,643.0,52.0,0.8,18.4,204.0,45.34,34.29
2018,10,17,7,45,676.0,58.5,0.9,19.15,250.5,50.19,38.54
2018,10,17,8,0,709.0,65.0,1.0,19.9,297.0,83.41,46.94
2018,10,17,8,15,757.5,66.5,1.05,20.95,348.0,139.56,77.95
2018,10,17,8,30,806.0,68.0,1.1,22.0,399.0,201.64,124.31
2018,10,17,8,45,829.0,70.5,1.1,23.05,443.0,264.05,176.47
2018,10,17,9,0,852.0,73.0,1.1,24.1,487.0,328.51,231.09
2018,10,17,9,15,868.5,75.0,1.1,24.85,526.0,393.09,285.22
2018,10,17,9,30,885.0,77.0,1.1,25.6,565.0,456.28,336.54
2018,10,17,9,45,897.5,78.0,1.05,26.35,597.5,516.86,383.71
2018,10,17,10,0,910.0,79.0,1.0,27.1,630.0,576.95,428.38
2018,10,17,10,15,918.0,80.5,1.05,27.45,655.5,634.08,470.59
2018,10,17,10,30,926.0,82.0,1.1,27.8,681.0,689.72,510.4
2018,10,17,10,45,931.0,83.0,1.15,28.2,699.0,741.0,545.99
2018,10,17,11,0,936.0,84.0,1.2,28.6,717.0,789.99,577.33
2018,10,17,11,15,939.0,84.5,1.3,28.8,727.0,834.37,606.17
2018,10,17,11,30,942.0,85.0,1.4,29.0,737.0,875.84,633.01
2018,10,17,11,45,942.5,84.5,1.5,29.2,738.5,910.98,655.71
2018,10,17,12,0,943.0,84.0,1.6,29.4,740.0,942.66,676.26
2018,10,17,12,15,941.0,84.0,1.65,29.45,733.5,969.04,693.28
2018,10,17,12,30,939.0,84.0,1.7,29.5,727.0,991.61,708.05
2018,10,17,12,45,934.0,84.0,1.8,29.55,712.0,1007.42,719.4
2018,10,17,13,0,929.0,84.0,1.9,29.6,697.0,1019.21,728.46
2018,10,17,13,15,921.5,82.5,1.95,29.5,673.5,1022.66,732.28
2018,10,17,13,30,914.0,81.0,2.0,29.4,650.0,1022.01,733.79
2018,10,17,13,45,903.0,80.0,2.0,29.25,620.0,1014.47,730.66
2018,10,17,14,0,892.0,79.0,2.0,29.1,590.0,1003.02,725.27
2018,10,17,14,15,877.5,77.0,2.05,28.85,553.5,983.05,715.43
2018,10,17,14,30,863.0,75.0,2.1,28.6,517.0,959.54,703.33
2018,10,17,14,45,843.0,72.5,2.1,28.35,475.0,937.54,691.58
2018,10,17,15,0,823.0,70.0,2.1,28.1,433.0,901.47,670.33
2018,10,17,15,15,795.0,67.0,2.1,28.1,386.5,854.6,640.81
2018,10,17,15,30,767.0,64.0,2.1,28.1,340.0,805.74,609.2
2018,10,17,15,45,726.0,59.5,2.05,27.15,290.5,741.94,567.79
2018,10,17,16,0,685.0,55.0,2.0,26.2,241.0,677.78,524.12
2018,10,17,16,15,620.5,49.5,1.8,25.0,192.0,593.58,462.8
2018,10,17,16,30,556.0,44.0,1.6,23.8,143.0,520.03,405.86
2018,10,17,16,45,446.5,35.5,1.4,22.65,98.5,407.18,314.58
2018,10,17,17,0,337.0,27.0,1.2,21.5,54.0,298.64,190.29
2018,10,17,17,15,181.5,15.5,1.15,20.7,28.5,125.95,0.0
2018,10,17,17,30,26.0,4.0,1.1,19.9,3.0,0.0,0.0
2018,10,17,17,45,13.0,2.0,1.05,19.1,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,16.05,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,16.1,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,16.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,16.1,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,16.05,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
