Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,2,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,6,15,12.0,3.5,1.5,15.1,3.5,0.0,0.0
2018,10,28,6,30,24.0,7.0,1.7,15.4,7.0,5.97,0.0
2018,10,28,6,45,47.0,22.5,1.9,15.75,26.0,17.81,0.0
2018,10,28,7,0,70.0,38.0,2.1,16.1,45.0,29.71,18.85
2018,10,28,7,15,102.0,56.0,2.3,16.55,72.5,43.15,31.75
2018,10,28,7,30,134.0,74.0,2.5,17.0,100.0,56.36,43.81
2018,10,28,7,45,182.0,91.0,2.65,17.5,137.0,67.14,53.51
2018,10,28,8,0,230.0,108.0,2.8,18.0,174.0,92.05,65.74
2018,10,28,8,15,286.5,120.0,2.9,18.55,216.5,126.78,88.29
2018,10,28,8,30,343.0,132.0,3.0,19.1,259.0,168.68,119.82
2018,10,28,8,45,371.0,144.5,3.05,19.65,296.5,213.42,156.81
2018,10,28,9,0,399.0,157.0,3.1,20.2,334.0,260.48,196.33
2018,10,28,9,15,436.5,164.0,3.15,20.8,372.5,309.62,237.21
2018,10,28,9,30,474.0,171.0,3.2,21.4,411.0,362.69,280.74
2018,10,28,9,45,551.5,160.0,3.25,21.95,456.0,422.52,328.81
2018,10,28,10,0,629.0,149.0,3.3,22.5,501.0,494.37,385.32
2018,10,28,10,15,682.0,139.5,3.35,23.05,536.0,554.89,432.31
2018,10,28,10,30,735.0,130.0,3.4,23.6,571.0,618.41,480.56
2018,10,28,10,45,803.0,112.0,3.45,24.15,606.0,684.08,529.67
2018,10,28,11,0,871.0,94.0,3.5,24.7,641.0,748.17,575.79
2018,10,28,11,15,808.0,117.0,3.6,25.15,630.0,768.98,589.17
2018,10,28,11,30,745.0,140.0,3.7,25.6,619.0,780.56,596.35
2018,10,28,11,45,823.5,113.5,3.75,26.0,644.0,843.67,639.59
2018,10,28,12,0,902.0,87.0,3.8,26.4,669.0,902.14,678.69
2018,10,28,12,15,812.5,115.0,3.85,26.65,635.0,889.38,669.32
2018,10,28,12,30,723.0,143.0,3.9,26.9,601.0,865.85,653.17
2018,10,28,12,45,733.0,135.5,3.95,27.1,591.0,884.15,666.15
2018,10,28,13,0,743.0,128.0,4.0,27.3,581.0,899.3,676.8
2018,10,28,13,15,716.5,129.5,4.0,27.3,553.5,886.55,668.76
2018,10,28,13,30,690.0,131.0,4.0,27.3,526.0,870.1,658.46
2018,10,28,13,45,658.0,132.0,4.05,27.3,493.0,844.17,641.89
2018,10,28,14,0,626.0,133.0,4.1,27.3,460.0,815.02,623.05
2018,10,28,14,15,635.0,120.0,4.05,27.1,432.0,806.65,618.91
2018,10,28,14,30,644.0,107.0,4.0,26.9,404.0,794.76,612.19
2018,10,28,14,45,701.0,86.5,4.0,26.65,383.0,814.99,628.65
2018,10,28,15,0,758.0,66.0,4.0,26.4,362.0,823.95,636.86
2018,10,28,15,15,739.5,62.0,4.0,26.4,322.0,786.18,610.88
2018,10,28,15,30,721.0,58.0,4.0,26.4,282.0,746.24,582.74
2018,10,28,15,45,670.5,53.5,3.8,25.55,235.0,676.31,532.39
2018,10,28,16,0,620.0,49.0,3.6,24.7,188.0,606.72,479.95
2018,10,28,16,15,537.0,43.0,3.2,23.8,142.0,519.03,410.38
2018,10,28,16,30,454.0,37.0,2.8,22.9,96.0,428.94,334.52
2018,10,28,16,45,311.0,27.0,2.35,21.95,59.5,295.1,197.19
2018,10,28,17,0,168.0,17.0,1.9,21.0,23.0,124.5,0.0
2018,10,28,17,15,84.0,8.5,1.9,20.55,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,29,6,15,22.0,4.0,2.45,12.75,4.0,0.0,0.0
2018,10,29,6,30,44.0,8.0,2.6,13.1,8.0,6.83,0.0
2018,10,29,6,45,81.5,22.0,2.75,13.4,28.0,17.22,0.0
2018,10,29,7,0,119.0,36.0,2.9,13.7,48.0,27.93,17.35
2018,10,29,7,15,158.0,53.0,3.15,14.35,78.0,40.53,29.7
2018,10,29,7,30,197.0,70.0,3.4,15.0,108.0,52.85,41.04
2018,10,29,7,45,206.0,88.0,3.65,15.7,137.5,65.31,52.28
2018,10,29,8,0,215.0,106.0,3.9,16.4,167.0,90.0,64.85
2018,10,29,8,15,207.0,125.0,4.15,17.15,192.0,121.43,87.82
2018,10,29,8,30,199.0,144.0,4.4,17.9,217.0,151.58,112.69
2018,10,29,8,45,176.0,163.5,4.65,18.7,233.5,177.49,135.55
2018,10,29,9,0,153.0,183.0,4.9,19.5,250.0,200.87,156.11
2018,10,29,9,15,234.0,192.5,4.95,20.0,305.0,255.39,199.43
2018,10,29,9,30,315.0,202.0,5.0,20.5,360.0,316.44,248.44
2018,10,29,9,45,244.0,220.5,5.0,21.05,347.5,321.47,253.68
2018,10,29,10,0,173.0,239.0,5.0,21.6,335.0,310.79,245.46
2018,10,29,10,15,213.0,245.5,5.0,21.85,369.0,353.36,279.5
2018,10,29,10,30,253.0,252.0,5.0,22.1,403.0,410.03,324.03
2018,10,29,10,45,377.0,233.5,5.0,22.35,465.5,494.08,390.59
2018,10,29,11,0,501.0,215.0,5.0,22.6,528.0,601.65,473.58
2018,10,29,11,15,550.0,201.5,5.0,22.6,549.5,652.09,512.39
2018,10,29,11,30,599.0,188.0,5.0,22.6,571.0,710.51,556.75
2018,10,29,11,45,625.5,179.0,5.0,22.6,579.5,749.71,586.33
2018,10,29,12,0,652.0,170.0,5.0,22.6,588.0,787.7,614.66
2018,10,29,12,15,620.0,179.0,5.0,22.3,573.0,790.05,617.06
2018,10,29,12,30,588.0,188.0,5.0,22.0,558.0,787.98,616.2
2018,10,29,12,45,680.0,155.5,5.0,21.7,574.0,855.95,667.01
2018,10,29,13,0,772.0,123.0,5.0,21.4,590.0,920.31,714.08
2018,10,29,13,15,694.5,139.0,4.95,21.15,547.5,875.58,682.96
2018,10,29,13,30,617.0,155.0,4.9,20.9,505.0,825.22,648.19
2018,10,29,13,45,711.0,123.0,4.9,20.65,506.5,884.63,693.25
2018,10,29,14,0,805.0,91.0,4.9,20.4,508.0,931.67,728.65
2018,10,29,14,15,812.0,82.5,4.9,20.3,478.5,924.84,725.25
2018,10,29,14,30,819.0,74.0,4.9,20.2,449.0,914.03,719.4
2018,10,29,14,45,774.0,74.5,4.85,20.15,403.0,861.86,683.02
2018,10,29,15,0,729.0,75.0,4.8,20.1,357.0,807.58,644.68
2018,10,29,15,15,719.5,67.5,4.8,20.1,317.5,774.17,621.19
2018,10,29,15,30,710.0,60.0,4.8,20.1,278.0,738.16,594.76
2018,10,29,15,45,664.0,54.5,4.55,19.8,231.5,671.12,542.97
2018,10,29,16,0,618.0,49.0,4.3,19.5,185.0,604.21,489.28
2018,10,29,16,15,543.0,42.5,3.75,18.8,140.0,522.58,421.74
2018,10,29,16,30,468.0,36.0,3.2,18.1,95.0,437.73,346.97
2018,10,29,16,45,314.5,26.0,2.7,17.35,58.0,293.96,190.82
2018,10,29,17,0,161.0,16.0,2.2,16.6,21.0,118.91,0.0
2018,10,29,17,15,80.5,8.0,2.05,16.15,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,6,15,54.5,5.0,1.6,10.45,5.0,0.0,0.0
2018,10,30,6,30,109.0,10.0,1.7,11.0,10.0,8.54,0.0
2018,10,30,6,45,282.0,19.5,1.8,11.55,41.5,16.42,0.0
2018,10,30,7,0,455.0,29.0,1.9,12.1,73.0,26.43,15.99
2018,10,30,7,15,551.0,35.5,2.2,12.85,119.0,31.85,22.27
2018,10,30,7,30,647.0,42.0,2.5,13.6,165.0,37.39,27.59
2018,10,30,7,45,705.0,46.0,2.75,14.35,214.0,40.58,30.61
2018,10,30,8,0,763.0,50.0,3.0,15.1,263.0,78.41,40.52
2018,10,30,8,15,798.5,53.5,3.15,15.75,310.5,137.48,76.22
2018,10,30,8,30,834.0,57.0,3.3,16.4,358.0,203.32,128.63
2018,10,30,8,45,858.5,59.0,3.5,17.1,401.5,265.83,183.59
2018,10,30,9,0,883.0,61.0,3.7,17.8,445.0,330.32,241.53
2018,10,30,9,15,899.0,63.0,3.75,18.45,483.0,393.46,298.01
2018,10,30,9,30,915.0,65.0,3.8,19.1,521.0,457.04,353.32
2018,10,30,9,45,926.0,67.0,3.9,19.75,553.0,518.36,405.19
2018,10,30,10,0,937.0,69.0,4.0,20.4,585.0,578.99,454.74
2018,10,30,10,15,944.5,70.0,4.05,20.9,609.5,635.54,499.74
2018,10,30,10,30,952.0,71.0,4.1,21.4,634.0,690.46,542.11
2018,10,30,10,45,955.5,71.5,4.15,21.9,650.0,740.2,579.49
2018,10,30,11,0,959.0,72.0,4.2,22.4,666.0,787.44,611.97
2018,10,30,11,15,961.5,72.5,4.25,22.75,675.5,831.18,641.89
2018,10,30,11,30,964.0,73.0,4.3,23.1,685.0,871.94,669.49
2018,10,30,11,45,964.5,73.0,4.3,23.45,686.0,907.27,692.89
2018,10,30,12,0,965.0,73.0,4.3,23.8,687.0,939.12,713.81
2018,10,30,12,15,960.5,73.5,4.35,23.95,679.5,963.45,730.39
2018,10,30,12,30,956.0,74.0,4.4,24.1,672.0,983.86,744.42
2018,10,30,12,45,949.0,74.5,4.45,24.3,656.5,997.94,754.14
2018,10,30,13,0,942.0,75.0,4.5,24.5,641.0,1007.96,761.3
2018,10,30,13,15,935.0,74.0,4.5,24.5,618.5,1012.03,764.93
2018,10,30,13,30,928.0,73.0,4.5,24.5,596.0,1012.06,766.03
2018,10,30,13,45,917.5,71.5,4.55,24.5,566.0,1004.03,762.17
2018,10,30,14,0,907.0,70.0,4.6,24.5,536.0,992.11,755.94
2018,10,30,14,15,891.5,68.0,4.55,24.35,499.5,970.91,742.96
2018,10,30,14,30,876.0,66.0,4.5,24.2,463.0,946.25,727.61
2018,10,30,14,45,854.0,63.5,4.45,24.05,421.0,911.51,705.15
2018,10,30,15,0,832.0,61.0,4.4,23.9,379.0,884.03,687.5
2018,10,30,15,15,776.0,60.5,4.4,23.9,328.5,815.44,639.48
2018,10,30,15,30,720.0,60.0,4.4,23.9,278.0,746.05,589.54
2018,10,30,15,45,658.5,55.0,3.75,22.95,228.5,666.14,529.79
2018,10,30,16,0,597.0,50.0,3.1,22.0,179.0,595.14,474.19
2018,10,30,16,15,483.5,45.0,2.65,20.75,132.0,478.88,382.22
2018,10,30,16,30,370.0,40.0,2.2,19.5,85.0,368.3,289.37
2018,10,30,16,45,234.5,26.5,1.8,18.25,50.5,235.61,141.77
2018,10,30,17,0,99.0,13.0,1.4,17.0,16.0,75.72,0.0
2018,10,30,17,15,49.5,6.5,1.35,16.55,8.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,13.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,31,6,15,38.0,3.5,1.0,13.25,3.5,0.0,0.0
2018,10,31,6,30,76.0,7.0,1.0,13.6,7.0,5.97,0.0
2018,10,31,6,45,241.0,17.5,0.95,13.9,36.5,14.61,0.0
2018,10,31,7,0,406.0,28.0,0.9,14.2,66.0,23.28,13.02
2018,10,31,7,15,479.0,36.5,1.05,15.2,107.0,29.88,20.3
2018,10,31,7,30,552.0,45.0,1.2,16.2,148.0,36.38,26.4
2018,10,31,7,45,603.0,51.0,1.35,17.2,192.5,40.66,30.32
2018,10,31,8,0,654.0,57.0,1.5,18.2,237.0,79.1,43.49
2018,10,31,8,15,702.5,59.5,1.6,19.05,283.5,131.79,74.49
2018,10,31,8,30,751.0,62.0,1.7,19.9,330.0,190.33,119.48
2018,10,31,8,45,785.0,63.0,1.8,20.8,373.5,249.53,169.79
2018,10,31,9,0,819.0,64.0,1.9,21.7,417.0,312.06,223.91
2018,10,31,9,15,828.5,69.5,2.0,22.35,453.0,373.05,277.02
2018,10,31,9,30,838.0,75.0,2.1,23.0,489.0,434.0,328.57
2018,10,31,9,45,870.0,72.0,2.15,23.65,525.5,495.97,378.96
2018,10,31,10,0,902.0,69.0,2.2,24.3,562.0,559.67,429.0
2018,10,31,10,15,912.0,70.0,2.3,24.7,587.0,615.77,472.51
2018,10,31,10,30,922.0,71.0,2.4,25.1,612.0,670.57,513.82
2018,10,31,10,45,927.5,71.5,2.45,25.5,629.0,720.19,550.07
2018,10,31,11,0,933.0,72.0,2.5,25.9,646.0,767.57,581.95
2018,10,31,11,15,891.0,87.5,2.65,26.2,642.0,792.46,598.67
2018,10,31,11,30,849.0,103.0,2.8,26.5,638.0,818.93,616.67
2018,10,31,11,45,813.5,114.5,2.95,26.75,628.0,833.89,626.93
2018,10,31,12,0,778.0,126.0,3.1,27.0,618.0,843.4,633.65
2018,10,31,12,15,834.5,106.5,3.2,27.15,629.0,896.94,670.45
2018,10,31,12,30,891.0,87.0,3.3,27.3,640.0,938.21,698.44
2018,10,31,12,45,908.5,79.0,3.35,27.45,631.5,964.04,715.85
2018,10,31,13,0,926.0,71.0,3.4,27.6,623.0,986.32,731.12
2018,10,31,13,15,918.0,70.5,3.35,27.6,600.5,989.79,733.77
2018,10,31,13,30,910.0,70.0,3.3,27.6,578.0,989.3,734.11
2018,10,31,13,45,823.0,85.5,3.3,27.6,527.0,939.54,702.03
2018,10,31,14,0,736.0,101.0,3.3,27.6,476.0,880.64,663.71
2018,10,31,14,15,709.5,97.0,3.25,27.4,438.0,847.59,642.99
2018,10,31,14,30,683.0,93.0,3.2,27.2,400.0,811.8,619.93
2018,10,31,14,45,689.5,82.0,3.2,27.0,367.0,795.36,610.48
2018,10,31,15,0,696.0,71.0,3.2,26.8,334.0,769.88,594.24
2018,10,31,15,15,683.0,64.5,3.2,26.8,296.0,735.3,570.54
2018,10,31,15,30,670.0,58.0,3.2,26.8,258.0,698.49,544.39
2018,10,31,15,45,590.5,55.0,2.65,25.65,209.0,614.22,482.18
2018,10,31,16,0,511.0,52.0,2.1,24.5,160.0,527.0,415.38
2018,10,31,16,15,431.5,44.5,1.9,23.25,119.5,437.17,344.84
2018,10,31,16,30,352.0,37.0,1.7,22.0,79.0,351.78,272.06
2018,10,31,16,45,230.0,25.0,1.5,20.75,47.5,228.81,124.24
2018,10,31,17,0,108.0,13.0,1.3,19.5,16.0,81.49,0.0
2018,10,31,17,15,54.0,6.5,1.3,19.15,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,17.8,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,17.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,17.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,17.75,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,6,15,8.0,1.5,1.25,15.15,1.5,0.0,0.0
2018,11,1,6,30,16.0,3.0,1.2,15.5,3.0,2.56,0.0
2018,11,1,6,45,14.5,16.0,1.15,15.85,16.5,13.66,0.0
2018,11,1,7,0,13.0,29.0,1.1,16.2,30.0,23.39,12.61
2018,11,1,7,15,24.0,46.5,1.35,17.3,50.0,36.73,25.9
2018,11,1,7,30,35.0,64.0,1.6,18.4,70.0,49.88,37.79
2018,11,1,7,45,36.0,69.5,1.9,19.45,77.5,54.96,42.42
2018,11,1,8,0,37.0,75.0,2.2,20.5,85.0,62.08,45.35
2018,11,1,8,15,136.5,98.5,2.35,21.25,145.0,94.66,67.36
2018,11,1,8,30,236.0,122.0,2.5,22.0,205.0,142.22,101.61
2018,11,1,8,45,316.0,136.0,2.65,22.7,262.0,191.35,139.34
2018,11,1,9,0,396.0,150.0,2.8,23.4,319.0,254.14,189.07
2018,11,1,9,15,351.0,173.5,2.85,23.95,333.0,282.08,214.36
2018,11,1,9,30,306.0,197.0,2.9,24.5,347.0,308.57,237.23
2018,11,1,9,45,238.0,216.5,3.0,25.1,337.5,315.49,243.84
2018,11,1,10,0,170.0,236.0,3.1,25.7,328.0,307.01,237.52
2018,11,1,10,15,299.5,227.5,3.15,26.25,398.5,396.79,307.0
2018,11,1,10,30,429.0,219.0,3.2,26.8,469.0,501.57,386.21
2018,11,1,10,45,493.0,205.5,3.25,27.35,500.5,558.51,428.55
2018,11,1,11,0,557.0,192.0,3.3,27.9,532.0,618.89,472.96
2018,11,1,11,15,631.5,169.5,3.3,28.35,560.5,688.24,523.17
2018,11,1,11,30,706.0,147.0,3.3,28.8,589.0,753.99,569.84
2018,11,1,11,45,727.5,140.0,3.35,29.2,596.0,793.04,595.71
2018,11,1,12,0,749.0,133.0,3.4,29.6,603.0,830.32,620.36
2018,11,1,12,15,809.5,112.0,3.35,29.8,615.0,879.67,653.01
2018,11,1,12,30,870.0,91.0,3.3,30.0,627.0,922.44,680.82
2018,11,1,12,45,866.5,90.0,3.3,30.25,613.5,936.63,689.74
2018,11,1,13,0,863.0,89.0,3.3,30.5,600.0,947.15,696.6
2018,11,1,13,15,864.0,85.0,3.25,30.5,580.5,954.65,701.98
2018,11,1,13,30,865.0,81.0,3.2,30.5,561.0,958.41,705.07
2018,11,1,13,45,742.5,106.5,3.1,30.5,503.0,892.0,661.27
2018,11,1,14,0,620.0,132.0,3.0,30.5,445.0,804.68,603.1
2018,11,1,14,15,705.0,102.0,2.9,30.3,434.0,848.9,635.16
2018,11,1,14,30,790.0,72.0,2.8,30.1,423.0,880.19,657.25
2018,11,1,14,45,729.5,76.0,2.65,29.95,376.5,818.53,615.75
2018,11,1,15,0,669.0,80.0,2.5,29.8,330.0,762.17,577.88
2018,11,1,15,15,593.0,79.0,2.5,29.8,280.0,678.71,520.34
2018,11,1,15,30,517.0,78.0,2.5,29.8,230.0,595.86,461.38
2018,11,1,15,45,516.0,65.5,1.8,28.35,195.0,564.5,437.71
2018,11,1,16,0,515.0,53.0,1.1,26.9,160.0,531.08,409.61
2018,11,1,16,15,464.5,43.5,1.1,26.1,121.0,461.23,355.21
2018,11,1,16,30,414.0,34.0,1.1,25.3,82.0,394.16,296.53
2018,11,1,16,45,267.0,23.5,1.1,24.5,49.0,250.97,117.82
2018,11,1,17,0,120.0,13.0,1.1,23.7,16.0,89.2,0.0
2018,11,1,17,15,60.0,6.5,1.05,23.4,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,21.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.45,19.8,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,2,6,15,30.0,3.5,0.95,16.5,3.0,0.0,0.0
2018,11,2,6,30,60.0,7.0,0.9,16.7,6.0,0.0,0.0
2018,11,2,6,45,221.5,17.5,0.85,16.9,33.5,14.94,0.0
2018,11,2,7,0,383.0,28.0,0.8,17.1,61.0,23.39,12.13
2018,11,2,7,15,484.0,35.0,0.95,18.0,104.0,28.76,18.96
2018,11,2,7,30,585.0,42.0,1.1,18.9,147.0,37.26,26.77
2018,11,2,7,45,637.0,47.5,1.3,19.75,192.5,41.59,30.75
2018,11,2,8,0,689.0,53.0,1.5,20.6,238.0,77.43,40.76
2018,11,2,8,15,734.5,55.5,1.6,21.45,284.5,131.84,72.5
2018,11,2,8,30,780.0,58.0,1.7,22.3,331.0,191.65,118.21
2018,11,2,8,45,806.0,61.0,1.85,23.2,373.5,252.35,169.72
2018,11,2,9,0,832.0,64.0,2.0,24.1,416.0,315.43,224.2
2018,11,2,9,15,851.0,66.0,2.15,24.85,453.5,377.72,277.75
2018,11,2,9,30,870.0,68.0,2.3,25.6,491.0,439.56,329.6
2018,11,2,9,45,882.5,69.5,2.4,26.35,522.0,498.36,377.47
2018,11,2,10,0,895.0,71.0,2.5,27.1,553.0,556.7,423.3
2018,11,2,10,15,903.5,72.5,2.6,27.6,577.5,611.97,465.77
2018,11,2,10,30,912.0,74.0,2.7,28.1,602.0,665.82,505.92
2018,11,2,10,45,914.0,76.0,2.8,28.65,618.0,714.12,540.91
2018,11,2,11,0,916.0,78.0,2.9,29.2,634.0,759.96,571.78
2018,11,2,11,15,906.5,82.0,3.0,29.5,639.0,796.52,596.1
2018,11,2,11,30,897.0,86.0,3.1,29.8,644.0,829.44,617.89
2018,11,2,11,45,913.0,81.5,3.15,30.1,650.0,870.47,644.82
2018,11,2,12,0,929.0,77.0,3.2,30.4,656.0,908.99,669.85
2018,11,2,12,15,926.5,76.5,3.25,30.5,649.0,932.93,685.7
2018,11,2,12,30,924.0,76.0,3.3,30.6,642.0,953.14,699.3
2018,11,2,12,45,849.0,96.5,3.35,30.7,607.0,937.35,689.27
2018,11,2,13,0,774.0,117.0,3.4,30.8,572.0,904.8,668.42
2018,11,2,13,15,586.5,161.0,3.45,30.7,498.5,792.1,593.39
2018,11,2,13,30,399.0,205.0,3.5,30.6,425.0,658.8,498.85
2018,11,2,13,45,528.0,161.5,3.5,30.5,436.0,737.93,559.81
2018,11,2,14,0,657.0,118.0,3.5,30.4,447.0,823.32,620.11
2018,11,2,14,15,645.0,111.5,3.45,30.05,415.5,801.87,606.54
2018,11,2,14,30,633.0,105.0,3.4,29.7,384.0,777.6,591.63
2018,11,2,14,45,639.0,92.5,3.4,29.35,351.5,760.08,581.53
2018,11,2,15,0,645.0,80.0,3.4,29.0,319.0,739.14,568.66
2018,11,2,15,15,653.5,69.5,3.4,29.0,285.5,719.83,555.7
2018,11,2,15,30,662.0,59.0,3.4,29.0,252.0,690.99,535.07
2018,11,2,15,45,602.5,55.0,2.55,27.45,207.0,623.29,484.72
2018,11,2,16,0,543.0,51.0,1.7,25.9,162.0,550.77,428.2
2018,11,2,16,15,391.0,44.0,1.55,24.8,113.0,404.2,315.78
2018,11,2,16,30,239.0,37.0,1.4,23.7,64.0,266.57,202.39
2018,11,2,16,45,174.5,24.5,1.25,22.6,39.0,186.11,72.13
2018,11,2,17,0,110.0,12.0,1.1,21.5,14.0,81.75,0.0
2018,11,2,17,15,55.0,6.0,1.1,21.0,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,6,15,19.0,2.5,1.45,14.05,2.0,0.0,0.0
2018,11,3,6,30,38.0,5.0,1.4,14.5,4.0,0.0,0.0
2018,11,3,6,45,127.0,17.5,1.35,14.95,26.0,14.94,0.0
2018,11,3,7,0,216.0,30.0,1.3,15.4,48.0,23.31,11.63
2018,11,3,7,15,390.5,37.0,1.45,16.55,96.0,30.2,20.24
2018,11,3,7,30,565.0,44.0,1.6,17.7,144.0,35.85,25.64
2018,11,3,7,45,619.5,49.5,1.75,18.85,188.5,43.31,32.34
2018,11,3,8,0,674.0,55.0,1.9,20.0,233.0,78.4,42.11
2018,11,3,8,15,723.5,58.0,1.95,20.8,280.5,132.68,73.91
2018,11,3,8,30,773.0,61.0,2.0,21.6,328.0,192.92,119.96
2018,11,3,8,45,785.5,66.0,2.05,22.4,366.5,251.77,170.65
2018,11,3,9,0,798.0,71.0,2.1,23.2,405.0,311.44,222.89
2018,11,3,9,15,786.5,81.0,2.35,24.1,434.5,367.75,272.38
2018,11,3,9,30,775.0,91.0,2.6,25.0,464.0,421.66,318.39
2018,11,3,9,45,845.5,79.0,2.8,25.85,510.0,490.69,373.7
2018,11,3,10,0,916.0,67.0,3.0,26.7,556.0,563.05,430.21
2018,11,3,10,15,927.0,67.0,3.1,27.3,581.0,619.14,473.41
2018,11,3,10,30,938.0,67.0,3.2,27.9,606.0,673.97,514.41
2018,11,3,10,45,942.5,67.5,3.35,28.5,622.5,723.37,550.56
2018,11,3,11,0,947.0,68.0,3.5,29.1,639.0,770.41,582.21
2018,11,3,11,15,949.0,69.0,3.6,29.4,648.0,813.53,611.16
2018,11,3,11,30,951.0,70.0,3.7,29.7,657.0,853.69,637.91
2018,11,3,11,45,950.5,70.5,3.8,30.05,658.0,888.05,660.49
2018,11,3,12,0,950.0,71.0,3.9,30.4,659.0,918.97,680.73
2018,11,3,12,15,937.0,73.5,3.95,30.5,648.5,937.53,693.16
2018,11,3,12,30,924.0,76.0,4.0,30.6,638.0,951.92,703.01
2018,11,3,12,45,852.5,93.5,4.1,30.75,602.5,935.87,692.81
2018,11,3,13,0,781.0,111.0,4.2,30.9,567.0,903.63,671.95
2018,11,3,13,15,817.5,98.0,4.15,30.8,559.0,934.47,693.87
2018,11,3,13,30,854.0,85.0,4.1,30.7,551.0,961.47,712.84
2018,11,3,13,45,826.0,85.5,4.1,30.65,517.0,939.1,698.92
2018,11,3,14,0,798.0,86.0,4.1,30.6,483.0,913.07,682.88
2018,11,3,14,15,774.0,81.0,3.95,30.35,443.5,880.6,662.16
2018,11,3,14,30,750.0,76.0,3.8,30.1,404.0,845.06,639.18
2018,11,3,14,45,638.0,88.0,3.7,29.85,348.5,752.44,575.93
2018,11,3,15,0,526.0,100.0,3.6,29.6,293.0,653.33,506.49
2018,11,3,15,15,435.5,98.0,3.6,29.6,244.0,551.07,432.25
2018,11,3,15,30,345.0,96.0,3.6,29.6,195.0,460.88,363.88
2018,11,3,15,45,243.0,85.5,2.6,27.95,149.0,334.02,265.48
2018,11,3,16,0,141.0,75.0,1.6,26.3,103.0,234.54,185.01
2018,11,3,16,15,109.5,57.5,1.5,25.15,75.5,170.03,132.56
2018,11,3,16,30,78.0,40.0,1.4,24.0,48.0,123.19,91.1
2018,11,3,16,45,48.0,23.5,1.35,22.9,27.5,72.35,17.28
2018,11,3,17,0,18.0,7.0,1.3,21.8,7.0,17.66,0.0
2018,11,3,17,15,9.0,3.5,1.3,21.4,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,19.65,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,11,4,6,15,17.5,2.5,0.4,16.8,2.0,0.0,0.0
2018,11,4,6,30,35.0,5.0,0.4,17.0,4.0,0.0,0.0
2018,11,4,6,45,73.0,17.0,0.35,17.15,21.0,14.51,0.0
2018,11,4,7,0,111.0,29.0,0.3,17.3,38.0,22.67,10.42
2018,11,4,7,15,238.5,42.0,0.25,18.0,78.0,32.21,21.8
2018,11,4,7,30,366.0,55.0,0.2,18.7,118.0,42.08,30.95
2018,11,4,7,45,517.5,55.0,0.2,19.4,174.0,43.66,32.61
2018,11,4,8,0,669.0,55.0,0.2,20.1,230.0,78.08,41.99
2018,11,4,8,15,699.5,61.5,0.25,20.8,274.0,132.91,74.74
2018,11,4,8,30,730.0,68.0,0.3,21.5,318.0,191.38,119.48
2018,11,4,8,45,744.5,74.0,0.35,22.2,356.5,248.98,167.93
2018,11,4,9,0,759.0,80.0,0.4,22.9,395.0,307.7,217.96
2018,11,4,9,15,599.0,122.5,0.6,23.95,385.0,336.23,247.84
2018,11,4,9,30,439.0,165.0,0.8,25.0,375.0,342.39,257.74
2018,11,4,9,45,449.5,175.0,1.0,26.05,402.0,386.42,292.52
2018,11,4,10,0,460.0,185.0,1.2,27.1,429.0,430.95,326.47
2018,11,4,10,15,469.0,192.0,1.4,27.65,450.5,472.14,357.84
2018,11,4,10,30,478.0,199.0,1.6,28.2,472.0,513.22,388.48
2018,11,4,10,45,572.0,176.5,1.75,28.75,512.0,582.86,439.93
2018,11,4,11,0,666.0,154.0,1.9,29.3,552.0,665.32,499.14
2018,11,4,11,15,771.0,125.5,2.05,29.55,593.0,747.69,557.88
2018,11,4,11,30,876.0,97.0,2.2,29.8,634.0,830.21,613.21
2018,11,4,11,45,906.0,89.0,2.35,30.0,645.5,870.92,640.16
2018,11,4,12,0,936.0,81.0,2.5,30.2,657.0,917.41,671.21
2018,11,4,12,15,938.5,80.0,2.65,30.2,652.0,945.44,690.61
2018,11,4,12,30,941.0,79.0,2.8,30.2,647.0,969.95,707.98
2018,11,4,12,45,934.0,79.0,2.95,30.25,631.5,983.14,718.0
2018,11,4,13,0,927.0,79.0,3.1,30.3,616.0,992.34,725.67
2018,11,4,13,15,910.0,79.5,3.2,30.15,590.0,988.58,725.23
2018,11,4,13,30,893.0,80.0,3.3,30.0,564.0,980.79,722.38
2018,11,4,13,45,856.5,79.0,3.4,29.8,523.0,959.18,710.59
2018,11,4,14,0,820.0,78.0,3.5,29.6,482.0,922.98,689.0
2018,11,4,14,15,831.5,72.0,3.5,29.25,456.5,923.18,691.78
2018,11,4,14,30,843.0,66.0,3.5,28.9,431.0,919.47,691.68
2018,11,4,14,45,788.0,68.5,3.55,28.5,384.0,860.93,654.22
2018,11,4,15,0,733.0,71.0,3.6,28.1,337.0,800.33,614.6
2018,11,4,15,15,732.0,64.0,3.6,28.1,300.5,775.27,597.88
2018,11,4,15,30,731.0,57.0,3.6,28.1,264.0,747.21,577.8
2018,11,4,15,45,675.5,52.0,3.1,26.55,216.5,672.59,523.89
2018,11,4,16,0,620.0,47.0,2.6,25.0,169.0,598.38,467.55
2018,11,4,16,15,525.0,40.5,2.25,23.6,124.0,503.13,392.13
2018,11,4,16,30,430.0,34.0,1.9,22.2,79.0,404.47,303.8
2018,11,4,16,45,262.0,22.5,1.6,20.85,45.5,239.61,39.27
2018,11,4,17,0,94.0,11.0,1.3,19.5,12.0,70.36,0.0
2018,11,4,17,15,47.0,5.5,1.25,18.9,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,5,6,15,14.0,2.0,1.1,12.9,1.5,0.0,0.0
2018,11,5,6,30,28.0,4.0,1.2,13.3,3.0,0.0,0.0
2018,11,5,6,45,186.0,15.0,1.3,13.7,27.5,12.8,0.0
2018,11,5,7,0,344.0,26.0,1.4,14.1,52.0,21.76,9.12
2018,11,5,7,15,450.5,33.0,1.55,14.85,93.0,27.13,17.61
2018,11,5,7,30,557.0,40.0,1.7,15.6,134.0,35.51,25.51
2018,11,5,7,45,570.5,46.5,1.9,16.35,168.5,37.21,27.27
2018,11,5,8,0,584.0,53.0,2.1,17.1,203.0,68.9,37.16
2018,11,5,8,15,586.0,63.5,2.25,18.05,238.0,118.68,69.05
2018,11,5,8,30,588.0,74.0,2.4,19.0,273.0,168.73,109.49
2018,11,5,8,45,649.5,76.5,2.6,19.9,322.0,225.97,156.85
2018,11,5,9,0,711.0,79.0,2.8,20.8,371.0,290.12,211.2
2018,11,5,9,15,782.5,70.5,3.0,21.65,419.0,355.37,266.41
2018,11,5,9,30,854.0,62.0,3.2,22.5,467.0,425.1,324.58
2018,11,5,9,45,866.0,64.0,3.45,23.35,497.5,482.9,372.95
2018,11,5,10,0,878.0,66.0,3.7,24.2,528.0,540.25,419.41
2018,11,5,10,15,888.0,67.5,3.75,24.7,552.5,595.18,462.75
2018,11,5,10,30,898.0,69.0,3.8,25.2,577.0,648.91,503.86
2018,11,5,10,45,904.0,69.0,3.85,25.7,593.5,696.81,539.63
2018,11,5,11,0,910.0,69.0,3.9,26.2,610.0,742.58,571.29
2018,11,5,11,15,913.0,69.5,3.95,26.5,619.0,784.28,599.76
2018,11,5,11,30,916.0,70.0,4.0,26.8,628.0,823.22,626.09
2018,11,5,11,45,917.0,70.5,4.0,27.05,630.0,857.56,649.0
2018,11,5,12,0,918.0,71.0,4.0,27.3,632.0,888.68,669.62
2018,11,5,12,15,915.0,71.0,4.0,27.45,625.0,912.27,685.36
2018,11,5,12,30,912.0,71.0,4.0,27.6,618.0,932.2,698.73
2018,11,5,12,45,906.0,71.0,3.95,27.7,603.5,945.61,707.66
2018,11,5,13,0,900.0,71.0,3.9,27.8,589.0,955.2,714.17
2018,11,5,13,15,892.5,70.5,3.85,27.75,567.5,958.88,717.31
2018,11,5,13,30,885.0,70.0,3.8,27.7,546.0,958.75,718.08
2018,11,5,13,45,873.5,68.5,3.75,27.65,517.5,949.67,712.96
2018,11,5,14,0,862.0,67.0,3.7,27.6,489.0,936.94,705.53
2018,11,5,14,15,845.5,65.0,3.65,27.35,454.0,915.21,692.57
2018,11,5,14,30,829.0,63.0,3.6,27.1,419.0,890.26,677.35
2018,11,5,14,45,805.0,61.0,3.5,26.85,379.0,865.54,661.8
2018,11,5,15,0,781.0,59.0,3.4,26.6,339.0,827.75,636.7
2018,11,5,15,15,745.5,55.5,3.4,26.6,295.0,775.26,600.34
2018,11,5,15,30,710.0,52.0,3.4,26.6,251.0,721.44,561.74
2018,11,5,15,45,656.5,47.5,2.7,25.4,205.5,650.18,508.19
2018,11,5,16,0,603.0,43.0,2.0,24.2,160.0,579.5,452.33
2018,11,5,16,15,511.5,37.0,1.8,23.0,117.0,487.54,379.37
2018,11,5,16,30,420.0,31.0,1.6,21.8,74.0,393.89,293.26
2018,11,5,16,45,259.0,20.5,1.4,20.55,42.5,234.22,0.55
2018,11,5,17,0,98.0,10.0,1.2,19.3,11.0,72.04,0.0
2018,11,5,17,15,49.0,5.0,1.2,18.85,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,6,15,13.5,2.0,0.8,14.1,1.5,0.0,0.0
2018,11,6,6,30,27.0,4.0,0.8,14.3,3.0,0.0,0.0
2018,11,6,6,45,190.5,15.5,0.75,14.5,28.0,13.23,0.0
2018,11,6,7,0,354.0,27.0,0.7,14.7,53.0,22.8,8.76
2018,11,6,7,15,468.0,34.5,0.7,15.5,95.5,28.58,18.72
2018,11,6,7,30,582.0,42.0,0.7,16.3,138.0,37.56,27.21
2018,11,6,7,45,647.5,46.5,0.75,17.1,185.0,41.05,30.57
2018,11,6,8,0,713.0,51.0,0.8,17.9,232.0,76.42,40.01
2018,11,6,8,15,754.0,54.5,0.9,18.8,278.0,132.39,72.92
2018,11,6,8,30,795.0,58.0,1.0,19.7,324.0,193.19,119.69
2018,11,6,8,45,823.0,61.0,1.1,20.6,367.0,254.98,172.17
2018,11,6,9,0,851.0,64.0,1.2,21.5,410.0,319.38,227.75
2018,11,6,9,15,870.0,65.5,1.25,22.25,447.5,381.84,281.4
2018,11,6,9,30,889.0,67.0,1.3,23.0,485.0,443.98,333.24
2018,11,6,9,45,902.5,68.5,1.4,23.8,516.5,504.01,381.89
2018,11,6,10,0,916.0,70.0,1.5,24.6,548.0,563.65,428.46
2018,11,6,10,15,924.5,71.5,1.55,25.15,572.5,619.71,470.96
2018,11,6,10,30,933.0,73.0,1.6,25.7,597.0,674.33,511.0
2018,11,6,10,45,938.0,74.0,1.7,26.25,614.0,724.32,546.99
2018,11,6,11,0,943.0,75.0,1.8,26.8,631.0,772.03,578.98
2018,11,6,11,15,946.0,75.5,1.85,27.15,640.5,815.15,606.99
2018,11,6,11,30,949.0,76.0,1.9,27.5,650.0,855.41,632.87
2018,11,6,11,45,949.0,76.0,2.0,27.85,651.0,889.54,655.05
2018,11,6,12,0,949.0,76.0,2.1,28.2,652.0,920.25,675.01
2018,11,6,12,15,945.0,76.5,2.15,28.35,644.5,944.46,690.81
2018,11,6,12,30,941.0,77.0,2.2,28.5,637.0,964.87,704.3
2018,11,6,12,45,934.5,76.5,2.3,28.65,621.5,977.86,713.67
2018,11,6,13,0,928.0,76.0,2.4,28.8,606.0,986.87,720.68
2018,11,6,13,15,918.5,75.0,2.45,28.8,583.0,988.41,722.97
2018,11,6,13,30,909.0,74.0,2.5,28.8,560.0,985.98,722.92
2018,11,6,13,45,896.5,72.5,2.6,28.75,530.0,976.12,718.79
2018,11,6,14,0,884.0,71.0,2.7,28.7,500.0,962.51,712.28
2018,11,6,14,15,866.0,69.0,2.7,28.5,464.0,939.36,699.0
2018,11,6,14,30,848.0,67.0,2.7,28.3,428.0,923.36,690.47
2018,11,6,14,45,822.0,64.5,2.7,28.05,386.5,885.35,666.92
2018,11,6,15,0,796.0,62.0,2.7,27.8,345.0,844.72,641.13
2018,11,6,15,15,759.0,58.5,2.7,27.8,300.0,790.56,604.38
2018,11,6,15,30,722.0,55.0,2.7,27.8,255.0,735.0,565.26
2018,11,6,15,45,663.5,50.5,1.95,26.0,208.0,658.99,509.16
2018,11,6,16,0,605.0,46.0,1.2,24.2,161.0,583.49,450.03
2018,11,6,16,15,470.5,40.0,1.25,23.1,114.0,459.46,355.47
2018,11,6,16,30,336.0,34.0,1.3,22.0,67.0,334.18,246.44
2018,11,6,16,45,197.5,21.5,1.3,20.85,38.0,189.94,0.0
2018,11,6,17,0,59.0,9.0,1.3,19.7,9.0,45.88,0.0
2018,11,6,17,15,29.5,4.5,1.3,19.35,4.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
