Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,4,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.0,0.75,12.1,2.0,0.0,0.0
2018,11,27,7,0,18.0,4.0,0.7,12.2,4.0,3.41,0.0
2018,11,27,7,15,9.0,10.0,0.8,12.6,10.0,8.45,0.0
2018,11,27,7,30,0.0,16.0,0.9,13.0,16.0,13.18,5.05
2018,11,27,7,45,7.0,25.0,0.95,13.4,26.5,21.18,12.87
2018,11,27,8,0,14.0,34.0,1.0,13.8,37.0,28.91,18.73
2018,11,27,8,15,22.5,50.0,1.05,14.25,55.5,43.59,30.74
2018,11,27,8,30,31.0,66.0,1.1,14.7,74.0,59.7,44.04
2018,11,27,8,45,54.0,87.0,1.15,15.15,104.0,84.42,64.12
2018,11,27,9,0,77.0,108.0,1.2,15.6,134.0,115.63,89.82
2018,11,27,9,15,117.0,132.0,1.25,16.2,176.0,156.39,122.99
2018,11,27,9,30,157.0,156.0,1.3,16.8,218.0,202.51,160.52
2018,11,27,9,45,172.5,172.5,1.35,17.45,245.5,235.93,187.76
2018,11,27,10,0,188.0,189.0,1.4,18.1,273.0,271.26,216.16
2018,11,27,10,15,244.5,194.0,1.45,18.4,309.0,328.76,262.03
2018,11,27,10,30,301.0,199.0,1.5,18.7,345.0,383.34,305.12
2018,11,27,10,45,235.5,209.5,1.5,18.95,326.5,369.89,294.03
2018,11,27,11,0,170.0,220.0,1.5,19.2,308.0,337.43,268.2
2018,11,27,11,15,161.0,226.0,1.55,19.3,310.5,347.3,276.04
2018,11,27,11,30,152.0,232.0,1.6,19.4,313.0,356.23,282.84
2018,11,27,11,45,178.0,235.5,1.6,19.5,330.5,389.5,309.02
2018,11,27,12,0,204.0,239.0,1.6,19.6,348.0,424.11,335.9
2018,11,27,12,15,186.0,237.5,1.55,19.55,336.0,416.22,329.48
2018,11,27,12,30,168.0,236.0,1.5,19.5,324.0,406.89,322.21
2018,11,27,12,45,118.5,224.0,1.45,19.5,285.5,355.08,281.57
2018,11,27,13,0,69.0,212.0,1.4,19.5,247.0,281.97,224.02
2018,11,27,13,15,99.5,207.5,1.35,19.4,255.5,309.3,247.15
2018,11,27,13,30,130.0,203.0,1.3,19.3,264.0,356.57,284.9
2018,11,27,13,45,142.5,192.0,1.3,19.2,255.5,359.25,287.79
2018,11,27,14,0,155.0,181.0,1.3,19.1,247.0,361.44,290.61
2018,11,27,14,15,145.5,165.0,1.2,18.9,223.0,335.48,270.75
2018,11,27,14,30,136.0,149.0,1.1,18.7,199.0,308.89,250.31
2018,11,27,14,45,113.5,132.5,1.0,18.5,171.0,269.23,218.76
2018,11,27,15,0,91.0,116.0,0.9,18.3,143.0,229.6,186.72
2018,11,27,15,15,110.0,101.5,0.9,18.3,129.5,229.86,187.6
2018,11,27,15,30,129.0,87.0,0.9,18.3,116.0,229.1,186.87
2018,11,27,15,45,104.5,70.0,0.8,17.45,90.0,186.75,151.12
2018,11,27,16,0,80.0,53.0,0.7,16.6,64.0,145.08,115.1
2018,11,27,16,15,60.0,36.5,0.75,16.3,43.0,108.45,79.79
2018,11,27,16,30,40.0,20.0,0.8,16.0,22.0,61.14,0.0
2018,11,27,16,45,20.0,10.0,0.85,15.7,11.0,22.17,0.0
2018,11,27,17,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,28,6,45,8.0,1.5,0.75,14.65,1.5,0.0,0.0
2018,11,28,7,0,16.0,3.0,0.7,14.7,3.0,2.56,0.0
2018,11,28,7,15,8.0,4.0,0.8,14.95,4.0,3.52,0.0
2018,11,28,7,30,0.0,5.0,0.9,15.2,5.0,4.1,0.0
2018,11,28,7,45,0.0,6.5,0.95,15.5,6.5,5.33,0.0
2018,11,28,8,0,0.0,8.0,1.0,15.8,8.0,6.57,0.0
2018,11,28,8,15,0.0,11.5,1.0,15.85,11.5,9.45,2.41
2018,11,28,8,30,0.0,15.0,1.0,15.9,15.0,12.34,4.93
2018,11,28,8,45,0.0,19.0,1.0,16.0,19.0,15.64,7.78
2018,11,28,9,0,0.0,23.0,1.0,16.1,23.0,18.95,10.61
2018,11,28,9,15,0.0,20.0,1.1,16.2,20.0,16.48,8.47
2018,11,28,9,30,0.0,17.0,1.2,16.3,17.0,14.01,6.33
2018,11,28,9,45,0.0,19.5,1.25,16.35,19.5,16.08,8.07
2018,11,28,10,0,0.0,22.0,1.3,16.4,22.0,18.15,9.81
2018,11,28,10,15,0.0,23.0,1.15,16.55,23.0,18.99,10.49
2018,11,28,10,30,0.0,24.0,1.0,16.7,24.0,19.82,11.17
2018,11,28,10,45,0.0,32.5,0.8,16.85,32.5,26.87,17.11
2018,11,28,11,0,0.0,41.0,0.6,17.0,41.0,33.93,23.02
2018,11,28,11,15,16.0,71.5,0.5,17.1,80.0,74.19,57.08
2018,11,28,11,30,32.0,102.0,0.4,17.2,119.0,115.8,91.65
2018,11,28,11,45,18.5,99.0,0.3,17.3,109.0,103.66,81.07
2018,11,28,12,0,5.0,96.0,0.2,17.4,99.0,84.39,64.79
2018,11,28,12,15,13.5,111.5,0.35,17.6,119.0,105.95,82.86
2018,11,28,12,30,22.0,127.0,0.5,17.8,139.0,137.89,109.12
2018,11,28,12,45,23.0,135.5,0.6,17.95,147.5,149.15,118.2
2018,11,28,13,0,24.0,144.0,0.7,18.1,156.0,160.97,127.84
2018,11,28,13,15,26.5,129.5,0.95,18.05,142.5,148.92,118.58
2018,11,28,13,30,29.0,115.0,1.2,18.0,129.0,136.76,109.18
2018,11,28,13,45,111.5,134.0,1.4,17.95,182.0,255.15,208.41
2018,11,28,14,0,194.0,153.0,1.6,17.9,235.0,380.33,309.6
2018,11,28,14,15,211.0,142.0,1.65,17.85,224.5,384.74,313.64
2018,11,28,14,30,228.0,131.0,1.7,17.8,214.0,388.01,317.44
2018,11,28,14,45,179.0,117.0,1.75,17.7,178.0,325.53,267.43
2018,11,28,15,0,130.0,103.0,1.8,17.6,142.0,244.93,202.04
2018,11,28,15,15,81.0,88.5,1.8,17.6,111.5,183.99,150.78
2018,11,28,15,30,32.0,74.0,1.8,17.6,81.0,109.46,87.25
2018,11,28,15,45,69.0,57.5,1.6,17.05,68.5,135.09,109.15
2018,11,28,16,0,106.0,41.0,1.4,16.5,56.0,157.5,126.45
2018,11,28,16,15,78.0,28.0,1.4,16.25,37.0,117.39,86.97
2018,11,28,16,30,50.0,15.0,1.4,16.0,18.0,66.7,0.0
2018,11,28,16,45,25.0,7.5,1.45,15.8,9.0,23.44,0.0
2018,11,28,17,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.9,16.55,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.2,16.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.5,16.45,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.8,16.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.85,16.2,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,15.8,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,15.55,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.65,15.4,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.5,15.25,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.45,15.15,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,14.65,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,4.65,13.8,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,4.7,13.8,1.0,0.85,0.0
2018,11,29,7,15,14.5,12.5,4.8,13.95,14.0,10.39,0.0
2018,11,29,7,30,29.0,24.0,4.9,14.1,27.0,19.54,9.56
2018,11,29,7,45,54.0,34.0,4.95,14.2,42.5,27.52,18.14
2018,11,29,8,0,79.0,44.0,5.0,14.3,58.0,37.41,24.83
2018,11,29,8,15,41.0,29.0,5.2,14.4,36.5,28.31,16.9
2018,11,29,8,30,3.0,14.0,5.4,14.5,15.0,11.95,4.47
2018,11,29,8,45,1.5,14.5,5.6,14.65,15.0,12.24,4.8
2018,11,29,9,0,0.0,15.0,5.8,14.8,15.0,12.35,4.95
2018,11,29,9,15,20.5,44.5,5.9,14.8,52.5,44.48,32.0
2018,11,29,9,30,41.0,74.0,6.0,14.8,90.0,79.13,61.33
2018,11,29,9,45,48.5,91.5,6.1,14.8,112.0,100.44,79.56
2018,11,29,10,0,56.0,109.0,6.2,14.8,134.0,122.95,98.76
2018,11,29,10,15,83.5,140.5,6.1,14.8,179.5,178.86,145.88
2018,11,29,10,30,111.0,172.0,6.0,14.8,225.0,232.25,190.56
2018,11,29,10,45,74.0,120.0,5.9,14.75,156.0,163.55,133.47
2018,11,29,11,0,37.0,68.0,5.8,14.7,87.0,90.97,72.27
2018,11,29,11,15,30.0,108.0,5.6,14.7,123.5,118.43,95.11
2018,11,29,11,30,23.0,148.0,5.4,14.7,160.0,154.22,124.6
2018,11,29,11,45,37.0,152.5,5.15,14.65,172.0,171.69,139.55
2018,11,29,12,0,51.0,157.0,4.9,14.6,184.0,190.16,155.35
2018,11,29,12,15,65.0,154.0,4.85,14.6,188.0,201.5,165.32
2018,11,29,12,30,79.0,151.0,4.8,14.6,192.0,229.16,188.71
2018,11,29,12,45,62.5,121.5,4.8,14.6,153.5,184.37,151.52
2018,11,29,13,0,46.0,92.0,4.8,14.6,115.0,126.03,102.71
2018,11,29,13,15,92.5,127.0,4.75,14.55,171.0,223.39,185.58
2018,11,29,13,30,139.0,162.0,4.7,14.5,227.0,312.4,260.09
2018,11,29,13,45,97.5,134.0,4.65,14.5,178.5,242.05,201.35
2018,11,29,14,0,56.0,106.0,4.6,14.5,130.0,154.84,127.86
2018,11,29,14,15,76.5,95.0,4.5,14.45,124.5,178.22,148.65
2018,11,29,14,30,97.0,84.0,4.4,14.4,119.0,184.81,155.25
2018,11,29,14,45,132.0,80.0,4.3,14.35,122.5,229.81,194.19
2018,11,29,15,0,167.0,76.0,4.2,14.3,126.0,256.67,217.58
2018,11,29,15,15,126.0,56.5,4.2,14.3,91.0,192.19,162.24
2018,11,29,15,30,85.0,37.0,4.2,14.3,56.0,127.81,106.28
2018,11,29,15,45,88.0,33.0,3.7,14.0,49.0,125.07,103.15
2018,11,29,16,0,91.0,29.0,3.2,13.7,42.0,122.91,99.49
2018,11,29,16,15,64.0,20.5,3.15,13.55,28.0,90.15,66.49
2018,11,29,16,30,37.0,12.0,3.1,13.4,14.0,50.7,0.0
2018,11,29,16,45,18.5,6.0,3.05,13.25,7.0,17.74,0.0
2018,11,29,17,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,30,6,45,9.5,2.5,2.8,11.4,2.5,0.0,0.0
2018,11,30,7,0,19.0,5.0,2.8,11.4,5.0,4.27,0.0
2018,11,30,7,15,84.5,18.0,3.0,11.7,24.5,15.36,0.0
2018,11,30,7,30,150.0,31.0,3.2,12.0,44.0,23.89,12.7
2018,11,30,7,45,199.5,45.0,3.45,12.25,73.0,34.29,24.13
2018,11,30,8,0,249.0,59.0,3.7,12.5,102.0,50.34,33.74
2018,11,30,8,15,300.5,71.5,3.85,12.8,137.0,84.17,54.5
2018,11,30,8,30,352.0,84.0,4.0,13.1,172.0,124.43,84.8
2018,11,30,8,45,469.0,83.5,4.15,13.35,222.0,173.37,122.7
2018,11,30,9,0,586.0,83.0,4.3,13.6,272.0,238.96,177.24
2018,11,30,9,15,519.0,103.5,4.35,13.95,285.0,270.22,209.54
2018,11,30,9,30,452.0,124.0,4.4,14.3,298.0,297.04,236.56
2018,11,30,9,45,567.5,113.5,4.5,14.6,349.5,371.39,299.16
2018,11,30,10,0,683.0,103.0,4.6,14.9,401.0,452.42,366.93
2018,11,30,10,15,745.5,94.5,4.6,15.15,436.5,516.37,420.44
2018,11,30,10,30,808.0,86.0,4.6,15.4,472.0,583.08,475.22
2018,11,30,10,45,839.0,82.0,4.6,15.65,495.5,638.79,520.2
2018,11,30,11,0,870.0,78.0,4.6,15.9,519.0,694.63,564.35
2018,11,30,11,15,852.5,83.5,4.65,16.0,522.5,726.21,588.45
2018,11,30,11,30,835.0,89.0,4.7,16.1,526.0,753.81,608.85
2018,11,30,11,45,826.5,92.0,4.7,16.25,526.0,781.74,629.13
2018,11,30,12,0,818.0,95.0,4.7,16.4,526.0,806.27,646.87
2018,11,30,12,15,818.0,94.0,4.75,16.4,521.5,829.99,664.74
2018,11,30,12,30,818.0,93.0,4.8,16.4,517.0,850.58,680.4
2018,11,30,12,45,804.5,93.5,4.85,16.4,502.0,857.65,686.25
2018,11,30,13,0,791.0,94.0,4.9,16.4,487.0,861.0,689.61
2018,11,30,13,15,820.0,84.0,4.85,16.3,477.0,887.25,709.62
2018,11,30,13,30,849.0,74.0,4.8,16.2,467.0,909.99,726.97
2018,11,30,13,45,828.0,73.5,4.8,16.1,438.5,895.02,717.15
2018,11,30,14,0,807.0,73.0,4.8,16.0,410.0,876.51,704.96
2018,11,30,14,15,790.0,69.5,4.7,15.8,378.0,854.48,689.68
2018,11,30,14,30,773.0,66.0,4.6,15.6,346.0,829.34,671.87
2018,11,30,14,45,742.0,63.5,4.5,15.4,308.5,789.85,642.87
2018,11,30,15,0,711.0,61.0,4.4,15.2,271.0,748.01,611.36
2018,11,30,15,15,665.5,56.5,4.4,15.2,230.0,689.05,565.6
2018,11,30,15,30,620.0,52.0,4.4,15.2,189.0,637.67,523.88
2018,11,30,15,45,545.0,46.0,3.6,14.3,147.5,552.55,452.91
2018,11,30,16,0,470.0,40.0,2.8,13.4,106.0,469.69,380.77
2018,11,30,16,15,343.0,31.5,2.5,12.8,70.0,347.84,265.51
2018,11,30,16,30,216.0,23.0,2.2,12.2,34.0,211.5,0.0
2018,11,30,16,45,108.0,11.5,1.9,11.6,17.0,83.5,0.0
2018,11,30,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,1,6,45,6.5,2.5,1.75,11.3,2.5,0.0,0.0
2018,12,1,7,0,13.0,5.0,1.9,11.5,5.0,4.27,0.0
2018,12,1,7,15,25.0,16.0,2.1,11.75,17.5,13.66,0.0
2018,12,1,7,30,37.0,27.0,2.3,12.0,30.0,21.59,10.51
2018,12,1,7,45,135.5,43.0,2.55,12.25,64.0,33.24,23.16
2018,12,1,8,0,234.0,59.0,2.8,12.5,98.0,49.54,33.52
2018,12,1,8,15,333.0,67.5,2.95,12.65,140.5,83.11,52.45
2018,12,1,8,30,432.0,76.0,3.1,12.8,183.0,128.64,84.8
2018,12,1,8,45,385.0,94.0,3.25,12.9,201.5,164.38,118.57
2018,12,1,9,0,338.0,112.0,3.4,13.0,220.0,194.65,148.51
2018,12,1,9,15,252.5,120.0,3.55,13.1,206.0,192.96,152.14
2018,12,1,9,30,167.0,128.0,3.7,13.2,192.0,179.86,144.61
2018,12,1,9,45,124.0,148.0,3.9,13.3,197.5,190.91,155.24
2018,12,1,10,0,81.0,168.0,4.1,13.4,203.0,190.21,155.19
2018,12,1,10,15,133.5,171.5,4.25,13.5,233.0,235.99,193.78
2018,12,1,10,30,186.0,175.0,4.4,13.6,263.0,279.19,230.29
2018,12,1,10,45,123.5,176.5,4.6,13.7,236.0,251.88,207.38
2018,12,1,11,0,61.0,178.0,4.8,13.8,209.0,206.74,169.21
2018,12,1,11,15,40.5,167.0,4.8,13.8,187.5,184.39,150.37
2018,12,1,11,30,20.0,156.0,4.8,13.8,166.0,150.59,121.78
2018,12,1,11,45,10.5,138.0,4.8,13.75,143.5,127.05,101.94
2018,12,1,12,0,1.0,120.0,4.8,13.7,121.0,102.99,81.51
2018,12,1,12,15,3.5,103.5,4.85,13.75,105.5,90.12,70.84
2018,12,1,12,30,6.0,87.0,4.9,13.8,90.0,77.54,60.4
2018,12,1,12,45,8.5,102.0,4.9,13.85,106.0,93.65,74.13
2018,12,1,13,0,11.0,117.0,4.9,13.9,122.0,110.55,88.48
2018,12,1,13,15,13.0,123.0,4.95,13.95,129.0,118.97,95.72
2018,12,1,13,30,15.0,129.0,5.0,14.0,136.0,127.89,103.41
2018,12,1,13,45,88.0,141.0,5.0,14.05,178.0,242.01,201.72
2018,12,1,14,0,161.0,153.0,5.0,14.1,220.0,329.32,276.26
2018,12,1,14,15,239.0,134.0,4.9,13.95,224.5,399.7,336.57
2018,12,1,14,30,317.0,115.0,4.8,13.8,229.0,470.01,395.93
2018,12,1,14,45,214.0,96.0,4.7,13.7,169.5,327.17,277.47
2018,12,1,15,0,111.0,77.0,4.6,13.6,110.0,190.85,161.23
2018,12,1,15,15,307.5,68.0,4.6,13.6,140.0,390.29,332.12
2018,12,1,15,30,504.0,59.0,4.6,13.6,170.0,548.22,458.44
2018,12,1,15,45,419.5,51.5,3.95,12.75,130.5,456.09,379.89
2018,12,1,16,0,335.0,44.0,3.3,11.9,91.0,366.83,302.34
2018,12,1,16,15,239.5,34.0,3.1,11.6,61.5,273.13,209.48
2018,12,1,16,30,144.0,24.0,2.9,11.3,32.0,165.66,0.0
2018,12,1,16,45,72.0,12.0,2.7,11.0,16.0,59.39,0.0
2018,12,1,17,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,2,6,45,25.0,3.0,1.0,7.7,3.0,0.0,0.0
2018,12,2,7,0,50.0,6.0,0.9,7.7,6.0,5.12,0.0
2018,12,2,7,15,202.5,17.5,1.0,8.1,32.0,14.94,0.0
2018,12,2,7,30,355.0,29.0,1.1,8.5,58.0,24.42,12.29
2018,12,2,7,45,461.5,36.5,1.2,8.9,98.0,30.21,20.82
2018,12,2,8,0,568.0,44.0,1.3,9.3,138.0,45.3,26.92
2018,12,2,8,15,632.0,48.5,1.35,9.65,180.5,95.14,51.92
2018,12,2,8,30,696.0,53.0,1.4,10.0,223.0,149.76,91.51
2018,12,2,8,45,738.5,56.0,1.45,10.3,264.5,206.06,139.51
2018,12,2,9,0,781.0,59.0,1.5,10.6,306.0,266.81,193.92
2018,12,2,9,15,808.0,61.5,1.5,10.95,343.0,326.22,248.1
2018,12,2,9,30,835.0,64.0,1.5,11.3,380.0,387.6,303.0
2018,12,2,9,45,853.5,65.0,1.5,11.6,411.0,445.41,353.8
2018,12,2,10,0,872.0,66.0,1.5,11.9,442.0,501.58,401.72
2018,12,2,10,15,884.5,67.0,1.5,12.2,467.0,555.82,446.57
2018,12,2,10,30,897.0,68.0,1.5,12.5,492.0,609.21,489.27
2018,12,2,10,45,904.5,68.5,1.5,12.8,509.5,657.77,527.04
2018,12,2,11,0,912.0,69.0,1.5,13.1,527.0,704.5,562.4
2018,12,2,11,15,916.0,69.5,1.55,13.45,537.0,746.67,592.22
2018,12,2,11,30,920.0,70.0,1.6,13.8,547.0,786.31,619.65
2018,12,2,11,45,922.0,69.5,1.6,14.15,549.5,820.46,642.48
2018,12,2,12,0,924.0,69.0,1.6,14.5,552.0,851.57,663.08
2018,12,2,12,15,922.0,69.0,1.7,14.6,547.0,876.75,681.33
2018,12,2,12,30,920.0,69.0,1.8,14.7,542.0,898.47,697.34
2018,12,2,12,45,915.0,68.5,1.85,14.85,529.5,913.34,708.04
2018,12,2,13,0,910.0,68.0,1.9,15.0,517.0,924.53,716.42
2018,12,2,13,15,875.0,70.0,1.9,14.95,488.0,907.78,705.58
2018,12,2,13,30,840.0,72.0,1.9,14.9,459.0,896.98,699.26
2018,12,2,13,45,768.5,79.5,1.9,14.85,417.5,845.47,664.24
2018,12,2,14,0,697.0,87.0,1.9,14.8,376.0,796.54,630.95
2018,12,2,14,15,578.0,100.0,1.9,14.7,327.0,701.89,563.51
2018,12,2,14,30,459.0,113.0,1.9,14.6,278.0,597.86,487.15
2018,12,2,14,45,494.0,95.0,1.85,14.45,255.0,602.81,492.22
2018,12,2,15,0,529.0,77.0,1.8,14.3,232.0,613.04,499.94
2018,12,2,15,15,508.5,68.0,1.8,14.3,199.0,574.39,469.55
2018,12,2,15,30,488.0,59.0,1.8,14.3,166.0,534.5,437.17
2018,12,2,15,45,445.0,50.0,1.35,13.25,131.5,475.27,387.36
2018,12,2,16,0,402.0,41.0,0.9,12.2,97.0,416.95,335.28
2018,12,2,16,15,238.0,30.0,0.9,11.8,60.0,267.09,201.53
2018,12,2,16,30,74.0,19.0,0.9,11.4,23.0,93.34,0.0
2018,12,2,16,45,37.0,9.5,0.9,10.95,11.5,33.38,0.0
2018,12,2,17,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,3,6,45,30.5,3.0,1.2,6.2,2.5,0.0,0.0
2018,12,3,7,0,61.0,6.0,1.2,6.2,5.0,0.0,0.0
2018,12,3,7,15,221.0,16.0,1.3,7.0,30.5,13.66,0.0
2018,12,3,7,30,381.0,26.0,1.4,7.8,56.0,21.81,9.78
2018,12,3,7,45,479.0,33.0,1.5,8.6,95.0,27.29,18.21
2018,12,3,8,0,577.0,40.0,1.6,9.4,134.0,43.79,26.2
2018,12,3,8,15,636.0,45.0,1.75,10.05,176.0,91.12,48.51
2018,12,3,8,30,695.0,50.0,1.9,10.7,218.0,145.58,87.86
2018,12,3,8,45,732.5,53.5,2.05,11.35,258.0,201.13,135.23
2018,12,3,9,0,770.0,57.0,2.2,12.0,298.0,260.54,188.56
2018,12,3,9,15,797.0,59.0,2.2,12.55,334.5,318.69,241.66
2018,12,3,9,30,824.0,61.0,2.2,13.1,371.0,378.8,295.55
2018,12,3,9,45,842.5,63.0,2.2,13.6,402.5,436.92,346.62
2018,12,3,10,0,861.0,65.0,2.2,14.1,434.0,493.51,394.88
2018,12,3,10,15,829.0,75.0,2.2,14.45,446.5,535.74,430.58
2018,12,3,10,30,797.0,85.0,2.2,14.8,459.0,570.95,459.52
2018,12,3,10,45,738.5,103.5,2.2,15.15,460.0,595.48,478.83
2018,12,3,11,0,680.0,122.0,2.2,15.5,461.0,611.67,491.01
2018,12,3,11,15,796.0,95.5,2.2,15.6,500.5,694.38,555.22
2018,12,3,11,30,912.0,69.0,2.2,15.7,540.0,777.49,614.81
2018,12,3,11,45,832.0,89.5,2.2,15.85,521.0,778.92,614.55
2018,12,3,12,0,752.0,110.0,2.2,16.0,502.0,769.67,607.49
2018,12,3,12,15,643.0,135.0,2.15,15.95,468.0,729.76,578.49
2018,12,3,12,30,534.0,160.0,2.1,15.9,434.0,673.35,536.78
2018,12,3,12,45,520.5,158.5,2.05,15.85,420.0,673.86,537.92
2018,12,3,13,0,507.0,157.0,2.0,15.8,406.0,671.73,536.64
2018,12,3,13,15,360.0,174.5,1.95,15.8,348.0,546.27,440.61
2018,12,3,13,30,213.0,192.0,1.9,15.8,290.0,419.55,340.92
2018,12,3,13,45,179.5,179.5,1.85,15.8,258.5,377.42,308.33
2018,12,3,14,0,146.0,167.0,1.8,15.8,227.0,334.34,273.99
2018,12,3,14,15,122.5,151.0,1.7,15.65,198.5,295.14,242.7
2018,12,3,14,30,99.0,135.0,1.6,15.5,170.0,255.5,210.55
2018,12,3,14,45,114.0,121.0,1.45,15.4,157.5,253.59,209.92
2018,12,3,15,0,129.0,107.0,1.3,15.3,145.0,250.79,208.14
2018,12,3,15,15,135.0,94.5,1.3,15.3,129.0,241.57,200.55
2018,12,3,15,30,141.0,82.0,1.3,15.3,113.0,232.05,192.13
2018,12,3,15,45,106.5,65.5,1.1,14.2,86.0,181.61,148.97
2018,12,3,16,0,72.0,49.0,0.9,13.1,59.0,132.28,105.82
2018,12,3,16,15,60.0,34.0,0.95,12.75,40.0,104.51,76.49
2018,12,3,16,30,48.0,19.0,1.0,12.4,21.0,74.63,0.0
2018,12,3,16,45,24.0,9.5,1.05,12.05,10.5,24.51,0.0
2018,12,3,17,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.5,2.2,9.1,0.5,0.0,0.0
2018,12,4,7,0,0.0,1.0,2.2,9.1,1.0,0.0,0.0
2018,12,4,7,15,6.5,4.5,2.45,9.6,5.0,3.84,0.0
2018,12,4,7,30,13.0,8.0,2.7,10.1,9.0,6.94,0.0
2018,12,4,7,45,6.5,7.5,2.9,10.6,8.0,6.34,0.0
2018,12,4,8,0,0.0,7.0,3.1,11.1,7.0,5.74,0.0
2018,12,4,8,15,0.0,8.5,3.3,11.7,8.5,6.98,0.35
2018,12,4,8,30,0.0,10.0,3.5,12.3,10.0,8.22,1.45
2018,12,4,8,45,0.0,33.0,3.7,12.9,33.0,27.22,17.89
2018,12,4,9,0,0.0,56.0,3.9,13.5,56.0,46.36,34.29
2018,12,4,9,15,1.0,69.5,4.2,14.15,70.0,57.95,44.05
2018,12,4,9,30,2.0,83.0,4.5,14.8,84.0,69.8,53.92
2018,12,4,9,45,2.0,86.0,4.75,15.4,87.0,72.47,55.98
2018,12,4,10,0,2.0,89.0,5.0,16.0,90.0,75.15,58.03
2018,12,4,10,15,1.0,107.5,5.05,16.3,108.0,90.87,71.04
2018,12,4,10,30,0.0,126.0,5.1,16.6,126.0,106.89,84.19
2018,12,4,10,45,0.0,132.5,5.15,16.9,132.5,112.92,88.98
2018,12,4,11,0,0.0,139.0,5.2,17.2,139.0,119.07,93.87
2018,12,4,11,15,0.0,143.0,5.0,17.15,143.0,123.01,97.06
2018,12,4,11,30,0.0,147.0,4.8,17.1,147.0,127.06,100.35
2018,12,4,11,45,0.5,149.5,4.6,17.05,150.0,130.2,102.92
2018,12,4,12,0,1.0,152.0,4.4,17.0,153.0,133.48,105.63
2018,12,4,12,15,1.0,155.5,3.9,16.7,156.5,137.5,109.03
2018,12,4,12,30,1.0,159.0,3.4,16.4,160.0,141.74,112.64
2018,12,4,12,45,0.5,154.0,2.85,16.1,154.5,137.13,108.96
2018,12,4,13,0,0.0,149.0,2.3,15.8,149.0,132.57,105.34
2018,12,4,13,15,0.0,141.0,2.3,15.7,141.0,125.42,99.6
2018,12,4,13,30,0.0,133.0,2.3,15.6,133.0,118.3,93.89
2018,12,4,13,45,0.0,124.0,2.25,15.55,124.0,110.18,87.3
2018,12,4,14,0,0.0,115.0,2.2,15.5,115.0,102.09,80.71
2018,12,4,14,15,1.0,95.0,2.25,15.3,95.5,83.36,65.24
2018,12,4,14,30,2.0,75.0,2.3,15.1,76.0,64.88,49.83
2018,12,4,14,45,2.5,68.0,2.35,14.95,69.0,59.13,45.06
2018,12,4,15,0,3.0,61.0,2.4,14.8,62.0,53.4,40.24
2018,12,4,15,15,1.5,64.0,2.4,14.8,64.5,57.0,43.15
2018,12,4,15,30,0.0,67.0,2.4,14.8,67.0,63.18,48.1
2018,12,4,15,45,0.0,52.5,2.45,14.0,52.5,49.07,35.89
2018,12,4,16,0,0.0,38.0,2.5,13.2,38.0,34.51,23.16
2018,12,4,16,15,8.0,25.5,2.65,13.0,26.0,33.05,20.17
2018,12,4,16,30,16.0,13.0,2.8,12.8,14.0,29.37,0.0
2018,12,4,16,45,8.0,6.5,2.9,12.65,7.0,11.02,0.0
2018,12,4,17,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,5,6,45,11.0,1.5,2.3,11.85,1.5,0.0,0.0
2018,12,5,7,0,22.0,3.0,2.2,11.8,3.0,0.0,0.0
2018,12,5,7,15,70.0,10.5,2.3,12.0,15.0,8.96,0.0
2018,12,5,7,30,118.0,18.0,2.4,12.2,27.0,13.97,3.02
2018,12,5,7,45,186.0,29.5,2.5,12.45,54.0,22.72,13.79
2018,12,5,8,0,254.0,41.0,2.6,12.7,81.0,34.34,21.55
2018,12,5,8,15,197.0,53.5,2.65,12.85,90.0,59.12,37.55
2018,12,5,8,30,140.0,66.0,2.7,13.0,99.0,75.79,53.02
2018,12,5,8,45,116.5,92.0,2.75,13.2,123.0,102.07,76.86
2018,12,5,9,0,93.0,118.0,2.8,13.4,147.0,127.25,99.82
2018,12,5,9,15,140.0,122.0,2.75,13.6,171.0,153.25,121.2
2018,12,5,9,30,187.0,126.0,2.7,13.8,195.0,189.54,151.74
2018,12,5,9,45,219.0,141.0,2.7,13.95,228.5,230.61,186.57
2018,12,5,10,0,251.0,156.0,2.7,14.1,262.0,275.27,224.08
2018,12,5,10,15,131.0,150.5,2.65,14.2,206.0,213.26,173.9
2018,12,5,10,30,11.0,145.0,2.6,14.3,150.0,130.59,104.59
2018,12,5,10,45,10.5,144.5,2.55,14.45,149.5,130.56,104.56
2018,12,5,11,0,10.0,144.0,2.5,14.6,149.0,130.46,104.34
2018,12,5,11,15,142.5,163.5,2.45,14.65,236.5,265.89,218.55
2018,12,5,11,30,275.0,183.0,2.4,14.7,324.0,408.22,334.29
2018,12,5,11,45,228.5,204.5,2.4,14.8,322.0,408.75,332.87
2018,12,5,12,0,182.0,226.0,2.4,14.9,320.0,389.84,316.94
2018,12,5,12,15,142.0,220.5,2.35,14.9,293.5,358.14,291.24
2018,12,5,12,30,102.0,215.0,2.3,14.9,267.0,306.28,249.39
2018,12,5,12,45,96.5,196.0,2.25,14.9,244.0,283.54,231.63
2018,12,5,13,0,91.0,177.0,2.2,14.9,221.0,260.11,213.08
2018,12,5,13,15,56.0,170.5,2.2,14.8,197.5,224.03,182.96
2018,12,5,13,30,21.0,164.0,2.2,14.7,174.0,171.25,138.75
2018,12,5,13,45,12.0,123.0,2.15,14.6,128.5,120.33,96.58
2018,12,5,14,0,3.0,82.0,2.1,14.5,83.0,71.51,55.42
2018,12,5,14,15,1.5,72.0,2.05,14.35,72.5,61.1,46.69
2018,12,5,14,30,0.0,62.0,2.0,14.2,62.0,51.36,38.42
2018,12,5,14,45,1.5,59.0,1.9,14.0,59.5,50.22,37.6
2018,12,5,15,0,3.0,56.0,1.8,13.8,57.0,49.04,36.69
2018,12,5,15,15,2.5,54.5,1.8,13.8,55.0,47.39,35.18
2018,12,5,15,30,2.0,53.0,1.8,13.8,53.0,47.28,34.88
2018,12,5,15,45,1.0,41.5,1.6,13.25,41.5,35.57,24.64
2018,12,5,16,0,0.0,30.0,1.4,12.7,30.0,24.79,15.11
2018,12,5,16,15,3.0,21.0,1.4,12.45,21.0,19.6,9.65
2018,12,5,16,30,6.0,12.0,1.4,12.2,12.0,14.47,0.0
2018,12,5,16,45,3.0,6.0,1.4,12.0,6.0,7.17,0.0
2018,12,5,17,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,6,6,45,10.5,1.5,1.45,8.45,1.0,0.0,0.0
2018,12,6,7,0,21.0,3.0,1.5,8.5,2.0,0.0,0.0
2018,12,6,7,15,115.5,14.0,1.7,8.85,21.0,11.95,0.0
2018,12,6,7,30,210.0,25.0,1.9,9.2,40.0,20.77,6.4
2018,12,6,7,45,249.0,38.5,2.1,9.55,68.0,29.71,19.92
2018,12,6,8,0,288.0,52.0,2.3,9.9,96.0,42.43,32.08
2018,12,6,8,15,432.0,55.5,2.4,10.3,145.0,79.47,46.79
2018,12,6,8,30,576.0,59.0,2.5,10.7,194.0,131.71,81.52
2018,12,6,8,45,610.5,64.5,2.55,11.1,230.5,181.61,123.85
2018,12,6,9,0,645.0,70.0,2.6,11.5,267.0,235.21,171.88
2018,12,6,9,15,692.0,71.5,2.65,12.05,306.0,292.33,223.11
2018,12,6,9,30,739.0,73.0,2.7,12.6,345.0,354.45,278.15
2018,12,6,9,45,746.5,77.5,2.75,13.1,372.0,405.87,324.18
2018,12,6,10,0,754.0,82.0,2.8,13.6,399.0,456.8,368.42
2018,12,6,10,15,702.5,97.5,2.7,14.05,406.5,488.01,395.38
2018,12,6,10,30,651.0,113.0,2.6,14.5,414.0,512.3,415.52
2018,12,6,10,45,643.0,119.5,2.5,14.95,426.5,548.22,443.88
2018,12,6,11,0,635.0,126.0,2.4,15.4,439.0,581.77,469.43
2018,12,6,11,15,693.5,114.0,2.25,15.6,462.5,640.52,514.41
2018,12,6,11,30,752.0,102.0,2.1,15.8,486.0,700.54,558.56
2018,12,6,11,45,748.0,106.0,1.95,16.0,489.5,731.38,578.92
2018,12,6,12,0,744.0,110.0,1.8,16.2,493.0,759.45,597.19
2018,12,6,12,15,664.0,128.0,1.8,16.3,467.5,736.63,580.38
2018,12,6,12,30,584.0,146.0,1.8,16.4,442.0,706.06,558.47
2018,12,6,12,45,585.0,142.0,1.75,16.5,433.0,717.78,567.02
2018,12,6,13,0,586.0,138.0,1.7,16.6,424.0,726.92,573.37
2018,12,6,13,15,652.0,117.5,1.7,16.55,424.0,774.38,608.08
2018,12,6,13,30,718.0,97.0,1.7,16.5,424.0,818.29,639.61
2018,12,6,13,45,750.5,85.5,1.7,16.5,410.0,833.04,650.41
2018,12,6,14,0,783.0,74.0,1.7,16.5,396.0,851.08,663.87
2018,12,6,14,15,761.5,72.0,1.65,16.35,364.5,827.53,647.85
2018,12,6,14,30,740.0,70.0,1.6,16.2,333.0,800.96,629.89
2018,12,6,14,45,709.0,66.5,1.55,16.05,296.5,761.13,602.0
2018,12,6,15,0,678.0,63.0,1.5,15.9,260.0,726.41,577.11
2018,12,6,15,15,632.0,58.5,1.5,15.9,220.5,669.0,534.51
2018,12,6,15,30,586.0,54.0,1.5,15.9,181.0,611.02,489.74
2018,12,6,15,45,496.5,48.0,1.1,15.15,139.5,515.19,412.71
2018,12,6,16,0,407.0,42.0,0.7,14.4,98.0,422.09,334.62
2018,12,6,16,15,234.5,30.5,0.65,14.1,60.0,263.2,195.08
2018,12,6,16,30,62.0,19.0,0.6,13.8,22.0,84.84,0.0
2018,12,6,16,45,31.0,9.5,0.55,13.5,11.0,29.33,0.0
2018,12,6,17,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,7,6,45,9.5,1.5,0.3,9.15,1.0,0.0,0.0
2018,12,7,7,0,19.0,3.0,0.2,9.1,2.0,0.0,0.0
2018,12,7,7,15,94.0,14.5,0.3,9.45,19.5,12.38,0.0
2018,12,7,7,30,169.0,26.0,0.4,9.8,37.0,20.21,4.94
2018,12,7,7,45,237.5,38.0,0.45,10.1,66.5,29.31,19.49
2018,12,7,8,0,306.0,50.0,0.5,10.4,96.0,40.47,30.33
2018,12,7,8,15,436.5,55.0,0.65,10.8,143.5,78.5,45.9
2018,12,7,8,30,567.0,60.0,0.8,11.2,191.0,130.26,80.31
2018,12,7,8,45,642.5,61.0,0.9,11.6,235.5,183.36,122.99
2018,12,7,9,0,718.0,62.0,1.0,12.0,280.0,246.13,176.64
2018,12,7,9,15,751.5,64.5,1.05,12.7,317.0,303.64,227.98
2018,12,7,9,30,785.0,67.0,1.1,13.4,354.0,363.98,280.93
2018,12,7,9,45,788.5,71.0,1.15,14.05,380.5,415.65,326.21
2018,12,7,10,0,792.0,75.0,1.2,14.7,407.0,466.31,369.12
