Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,10,15,821.0,74.0,1.2,15.25,436.0,523.97,415.65
2018,12,7,10,30,850.0,73.0,1.2,15.8,465.0,582.51,461.24
2018,12,7,10,45,860.0,73.5,1.2,16.35,483.0,631.39,498.23
2018,12,7,11,0,870.0,74.0,1.2,16.9,501.0,673.81,529.61
2018,12,7,11,15,879.5,73.5,1.15,17.15,513.0,717.29,559.97
2018,12,7,11,30,889.0,73.0,1.1,17.4,525.0,758.78,587.32
2018,12,7,11,45,889.0,73.0,1.05,17.6,527.5,791.23,608.11
2018,12,7,12,0,889.0,73.0,1.0,17.8,530.0,820.68,626.72
2018,12,7,12,15,888.5,72.5,1.0,18.0,525.5,845.97,643.16
2018,12,7,12,30,888.0,72.0,1.0,18.2,521.0,868.01,657.47
2018,12,7,12,45,885.0,70.0,0.95,18.35,509.0,882.58,666.14
2018,12,7,13,0,882.0,68.0,0.9,18.5,497.0,893.6,672.59
2018,12,7,13,15,873.0,67.5,0.95,18.5,478.0,897.59,676.66
2018,12,7,13,30,864.0,67.0,1.0,18.5,459.0,897.99,678.56
2018,12,7,13,45,851.0,65.5,1.0,18.55,433.0,889.8,673.86
2018,12,7,14,0,838.0,64.0,1.0,18.6,407.0,888.15,673.71
2018,12,7,14,15,818.5,61.5,1.05,18.4,375.0,865.72,660.85
2018,12,7,14,30,799.0,59.0,1.1,18.2,343.0,840.15,645.75
2018,12,7,14,45,770.0,56.5,1.1,18.05,306.0,803.08,621.31
2018,12,7,15,0,741.0,54.0,1.1,17.9,269.0,763.63,594.43
2018,12,7,15,15,697.5,50.0,1.1,17.9,228.5,707.49,554.06
2018,12,7,15,30,654.0,46.0,1.1,17.9,188.0,650.3,511.1
2018,12,7,15,45,586.5,41.0,0.95,16.65,147.5,571.48,450.62
2018,12,7,16,0,519.0,36.0,0.8,15.4,107.0,493.43,386.69
2018,12,7,16,15,394.0,28.0,0.85,14.95,70.5,383.81,282.03
2018,12,7,16,30,269.0,20.0,0.9,14.5,34.0,248.21,0.0
2018,12,7,16,45,134.5,10.0,0.95,14.05,17.0,100.7,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,6,45,12.5,1.5,0.95,7.35,1.0,0.0,0.0
2018,12,8,7,0,25.0,3.0,0.9,7.4,2.0,0.0,0.0
2018,12,8,7,15,147.0,14.0,0.95,8.1,22.0,11.95,0.0
2018,12,8,7,30,269.0,25.0,1.0,8.8,42.0,21.05,4.0
2018,12,8,7,45,244.0,38.0,1.0,9.45,63.0,29.34,19.41
2018,12,8,8,0,219.0,51.0,1.0,10.1,84.0,39.82,29.71
2018,12,8,8,15,290.0,62.5,1.05,10.75,120.5,71.42,45.3
2018,12,8,8,30,361.0,74.0,1.1,11.4,157.0,111.74,73.9
2018,12,8,8,45,525.0,70.0,1.2,12.0,215.0,167.8,114.89
2018,12,8,9,0,689.0,66.0,1.3,12.6,273.0,239.86,172.31
2018,12,8,9,15,758.0,63.0,1.3,13.4,317.0,302.66,226.72
2018,12,8,9,30,827.0,60.0,1.3,14.2,361.0,370.7,285.05
2018,12,8,9,45,845.5,62.0,1.35,15.05,392.5,428.8,335.16
2018,12,8,10,0,864.0,64.0,1.4,15.9,424.0,485.47,382.53
2018,12,8,10,15,876.0,65.5,1.4,16.25,449.0,539.49,426.73
2018,12,8,10,30,888.0,67.0,1.4,16.6,474.0,592.7,468.82
2018,12,8,10,45,895.5,68.5,1.4,17.0,492.5,642.05,506.59
2018,12,8,11,0,903.0,70.0,1.4,17.4,511.0,689.67,541.97
2018,12,8,11,15,906.5,70.5,1.35,17.6,521.5,731.37,571.01
2018,12,8,11,30,910.0,71.0,1.3,17.8,532.0,770.57,596.95
2018,12,8,11,45,909.5,71.5,1.25,17.95,534.5,803.98,618.65
2018,12,8,12,0,909.0,72.0,1.2,18.1,537.0,834.32,638.07
2018,12,8,12,15,905.0,72.0,1.15,18.2,532.0,857.91,652.92
2018,12,8,12,30,901.0,72.0,1.1,18.3,527.0,878.03,665.45
2018,12,8,12,45,881.0,75.0,1.05,18.35,511.0,884.34,668.9
2018,12,8,13,0,861.0,78.0,1.0,18.4,495.0,896.15,676.31
2018,12,8,13,15,863.0,74.5,0.95,18.35,479.0,906.54,683.02
2018,12,8,13,30,865.0,71.0,0.9,18.3,463.0,913.38,687.46
2018,12,8,13,45,849.5,70.0,0.85,18.25,436.5,903.8,681.12
2018,12,8,14,0,834.0,69.0,0.8,18.2,410.0,890.64,672.66
2018,12,8,14,15,789.5,70.5,0.7,18.0,373.0,850.51,645.52
2018,12,8,14,30,745.0,72.0,0.6,17.8,336.0,807.23,616.21
2018,12,8,14,45,735.0,66.0,0.5,17.65,303.0,783.5,599.66
2018,12,8,15,0,725.0,60.0,0.4,17.5,270.0,756.92,580.28
2018,12,8,15,15,679.5,55.5,0.4,17.5,229.0,698.53,539.12
2018,12,8,15,30,634.0,51.0,0.4,17.5,188.0,647.62,501.68
2018,12,8,15,45,562.0,45.0,0.25,16.55,147.0,565.29,438.96
2018,12,8,16,0,490.0,39.0,0.1,15.6,106.0,484.91,374.23
2018,12,8,16,15,330.0,30.0,0.2,15.25,68.0,337.46,245.77
2018,12,8,16,30,170.0,21.0,0.3,14.9,30.0,179.12,0.0
2018,12,8,16,45,85.0,10.5,0.35,14.55,15.0,67.26,0.0
2018,12,8,17,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,6,45,9.5,1.5,1.0,9.45,1.0,0.0,0.0
2018,12,9,7,0,19.0,3.0,1.0,9.5,2.0,0.0,0.0
2018,12,9,7,15,43.5,12.5,0.95,9.85,14.0,10.67,0.0
2018,12,9,7,30,68.0,22.0,0.9,10.2,26.0,17.33,0.9
2018,12,9,7,45,77.0,36.0,0.85,10.55,44.5,27.87,17.94
2018,12,9,8,0,86.0,50.0,0.8,10.9,63.0,39.29,29.11
2018,12,9,8,15,84.0,65.5,0.95,11.3,81.5,58.68,41.69
2018,12,9,8,30,82.0,81.0,1.1,11.7,100.0,78.22,57.9
2018,12,9,8,45,118.5,98.5,1.25,12.15,131.0,106.77,80.84
2018,12,9,9,0,155.0,116.0,1.4,12.6,162.0,140.12,108.44
2018,12,9,9,15,232.5,125.5,1.4,12.95,204.5,187.87,147.35
2018,12,9,9,30,310.0,135.0,1.4,13.3,247.0,241.15,191.4
2018,12,9,9,45,315.0,145.5,1.4,13.65,268.0,273.43,219.38
2018,12,9,10,0,320.0,156.0,1.4,14.0,289.0,305.96,246.99
2018,12,9,10,15,405.5,152.0,1.45,14.7,330.5,376.35,303.77
2018,12,9,10,30,491.0,148.0,1.5,15.4,372.0,445.75,358.76
2018,12,9,10,45,480.5,157.0,1.5,16.1,383.5,475.47,381.41
2018,12,9,11,0,470.0,166.0,1.5,16.8,395.0,503.16,402.09
2018,12,9,11,15,404.0,184.5,1.5,17.35,384.5,499.36,397.92
2018,12,9,11,30,338.0,203.0,1.5,17.9,374.0,475.39,378.59
2018,12,9,11,45,394.5,191.0,1.5,18.4,391.5,537.38,425.9
2018,12,9,12,0,451.0,179.0,1.5,18.9,409.0,587.09,462.98
2018,12,9,12,15,481.0,171.0,1.5,18.85,414.5,620.06,487.95
2018,12,9,12,30,511.0,163.0,1.5,18.8,420.0,652.36,512.45
2018,12,9,12,45,497.5,162.0,1.5,18.7,407.5,653.45,513.55
2018,12,9,13,0,484.0,161.0,1.5,18.6,395.0,652.0,513.13
2018,12,9,13,15,506.0,148.5,1.45,18.25,385.0,666.73,525.54
2018,12,9,13,30,528.0,136.0,1.4,17.9,375.0,679.29,535.55
2018,12,9,13,45,439.5,143.0,1.3,17.6,334.0,611.78,485.76
2018,12,9,14,0,351.0,150.0,1.2,17.3,293.0,521.07,418.1
2018,12,9,14,15,375.5,134.0,1.15,16.9,276.5,546.52,439.36
2018,12,9,14,30,400.0,118.0,1.1,16.5,260.0,548.79,442.55
2018,12,9,14,45,297.0,112.5,1.0,16.05,211.5,426.04,347.86
2018,12,9,15,0,194.0,107.0,0.9,15.6,163.0,327.45,269.12
2018,12,9,15,15,155.0,91.0,0.9,15.6,131.5,271.6,223.88
2018,12,9,15,30,116.0,75.0,0.9,15.6,100.0,199.3,163.98
2018,12,9,15,45,140.0,61.0,0.85,14.75,84.5,217.68,178.62
2018,12,9,16,0,164.0,47.0,0.8,13.9,69.0,217.19,175.81
2018,12,9,16,15,123.5,33.0,0.85,13.65,46.0,165.94,123.35
2018,12,9,16,30,83.0,19.0,0.9,13.4,23.0,100.18,0.0
2018,12,9,16,45,41.5,9.5,0.9,13.15,11.5,36.6,0.0
2018,12,9,17,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,6,45,8.0,1.5,1.15,8.9,1.0,0.0,0.0
2018,12,10,7,0,16.0,3.0,1.2,8.9,2.0,0.0,0.0
2018,12,10,7,15,21.5,11.5,1.3,9.15,12.0,9.82,0.0
2018,12,10,7,30,27.0,20.0,1.4,9.4,22.0,16.14,0.0
2018,12,10,7,45,32.5,36.5,1.45,9.65,40.0,28.92,18.73
2018,12,10,8,0,38.0,53.0,1.5,9.9,58.0,41.31,30.93
2018,12,10,8,15,53.0,69.5,1.55,10.25,79.5,59.03,43.23
2018,12,10,8,30,68.0,86.0,1.6,10.6,101.0,78.97,59.41
2018,12,10,8,45,180.0,97.0,1.65,11.0,147.5,118.86,88.83
2018,12,10,9,0,292.0,108.0,1.7,11.4,194.0,169.76,128.96
2018,12,10,9,15,332.5,116.5,1.8,11.9,226.5,214.68,167.58
2018,12,10,9,30,373.0,125.0,1.9,12.4,259.0,260.22,206.83
2018,12,10,9,45,388.0,135.5,2.0,12.95,285.5,301.12,242.29
2018,12,10,10,0,403.0,146.0,2.1,13.5,312.0,343.23,278.0
2018,12,10,10,15,455.5,145.0,2.2,13.95,343.5,394.85,320.78
2018,12,10,10,30,508.0,144.0,2.3,14.4,375.0,450.49,366.11
2018,12,10,10,45,563.0,137.5,2.4,14.9,403.0,505.56,410.34
2018,12,10,11,0,618.0,131.0,2.5,15.4,431.0,570.68,461.37
2018,12,10,11,15,608.5,136.0,2.5,15.7,437.0,598.67,482.65
2018,12,10,11,30,599.0,141.0,2.5,16.0,443.0,624.02,501.73
2018,12,10,11,45,589.0,145.0,2.5,16.25,443.5,645.28,517.55
2018,12,10,12,0,579.0,149.0,2.5,16.5,444.0,656.47,525.9
2018,12,10,12,15,564.5,151.5,2.5,16.55,437.0,667.05,533.95
2018,12,10,12,30,550.0,154.0,2.5,16.6,430.0,674.83,539.88
2018,12,10,12,45,581.5,141.5,2.5,16.65,427.5,710.91,567.17
2018,12,10,13,0,613.0,129.0,2.5,16.7,425.0,738.41,587.44
2018,12,10,13,15,684.0,108.0,2.5,16.55,426.5,789.29,625.22
2018,12,10,13,30,755.0,87.0,2.5,16.4,428.0,830.88,655.86
2018,12,10,13,45,700.0,92.0,2.45,16.3,394.0,798.48,632.85
2018,12,10,14,0,645.0,97.0,2.4,16.2,360.0,756.94,603.67
2018,12,10,14,15,673.5,85.0,2.4,15.95,340.5,767.95,613.51
2018,12,10,14,30,702.0,73.0,2.4,15.7,321.0,775.14,619.99
2018,12,10,14,45,697.5,65.5,2.35,15.5,290.0,748.54,600.94
2018,12,10,15,0,693.0,58.0,2.3,15.3,259.0,725.75,584.33
2018,12,10,15,15,642.5,55.0,2.3,15.3,219.5,672.95,544.12
2018,12,10,15,30,592.0,52.0,2.3,15.3,180.0,613.55,497.3
2018,12,10,15,45,531.0,45.0,1.8,14.15,141.0,540.09,437.08
2018,12,10,16,0,470.0,38.0,1.3,13.0,102.0,468.27,374.58
2018,12,10,16,15,310.0,29.5,1.25,12.35,65.5,322.18,242.21
2018,12,10,16,30,150.0,21.0,1.2,11.7,29.0,165.07,0.0
2018,12,10,16,45,75.0,10.5,1.15,11.1,14.5,60.51,0.0
2018,12,10,17,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,11,7,15,150.5,11.5,0.95,8.15,20.0,9.82,0.0
2018,12,11,7,30,301.0,23.0,0.9,8.5,40.0,19.47,0.0
2018,12,11,7,45,428.5,30.5,0.85,8.85,78.5,25.39,15.7
2018,12,11,8,0,556.0,38.0,0.8,9.2,117.0,34.26,24.79
2018,12,11,8,15,624.0,42.5,0.9,9.75,159.0,78.2,40.44
2018,12,11,8,30,692.0,47.0,1.0,10.3,201.0,131.46,76.18
2018,12,11,8,45,735.5,50.5,1.05,10.85,242.0,187.17,122.11
2018,12,11,9,0,779.0,54.0,1.1,11.4,283.0,247.49,175.26
2018,12,11,9,15,805.0,57.0,1.35,12.25,320.0,306.32,228.76
2018,12,11,9,30,831.0,60.0,1.6,13.1,357.0,367.09,283.3
2018,12,11,9,45,846.5,62.0,1.9,14.0,387.5,424.11,333.89
2018,12,11,10,0,862.0,64.0,2.2,14.9,418.0,479.43,381.73
2018,12,11,10,15,875.5,65.5,2.35,15.25,444.0,534.16,428.03
2018,12,11,10,30,889.0,67.0,2.5,15.6,470.0,588.24,472.53
2018,12,11,10,45,898.0,67.5,2.6,16.0,488.5,637.53,511.95
2018,12,11,11,0,907.0,68.0,2.7,16.4,507.0,685.2,549.18
2018,12,11,11,15,912.0,69.0,2.75,16.55,518.5,728.81,581.86
2018,12,11,11,30,917.0,70.0,2.8,16.7,530.0,770.07,611.39
2018,12,11,11,45,918.5,70.0,2.9,16.9,533.5,804.87,636.26
2018,12,11,12,0,920.0,70.0,3.0,17.1,537.0,836.69,658.99
2018,12,11,12,15,918.0,70.0,3.05,17.15,533.0,862.49,677.48
2018,12,11,12,30,916.0,70.0,3.1,17.2,529.0,884.88,693.67
2018,12,11,12,45,911.0,69.0,3.15,17.3,517.0,899.88,704.61
2018,12,11,13,0,906.0,68.0,3.2,17.4,505.0,911.22,713.17
2018,12,11,13,15,897.0,67.5,3.15,17.3,486.0,915.95,717.04
2018,12,11,13,30,888.0,67.0,3.1,17.2,467.0,917.0,718.49
2018,12,11,13,45,874.5,65.0,3.05,17.15,440.5,908.23,712.98
2018,12,11,14,0,861.0,63.0,3.0,17.1,414.0,895.91,705.05
2018,12,11,14,15,841.5,61.0,2.9,16.85,382.0,884.49,697.91
2018,12,11,14,30,822.0,59.0,2.8,16.6,350.0,859.91,681.12
2018,12,11,14,45,793.5,57.0,2.7,16.35,313.0,824.17,655.92
2018,12,11,15,0,765.0,55.0,2.6,16.1,276.0,785.88,628.13
2018,12,11,15,15,722.0,51.0,2.6,16.1,235.0,730.08,586.26
2018,12,11,15,30,679.0,47.0,2.6,16.1,194.0,673.02,541.61
2018,12,11,15,45,612.0,41.5,1.9,14.45,152.5,593.59,477.19
2018,12,11,16,0,545.0,36.0,1.2,12.8,111.0,514.92,409.15
2018,12,11,16,15,417.5,28.5,1.2,12.25,73.5,403.08,301.16
2018,12,11,16,30,290.0,21.0,1.2,11.7,36.0,265.37,0.0
2018,12,11,16,45,145.0,10.5,1.2,11.15,18.0,108.73,0.0
2018,12,11,17,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,12,7,15,27.5,10.0,1.2,11.2,11.5,8.54,0.0
2018,12,12,7,30,55.0,20.0,1.3,11.7,23.0,15.78,0.0
2018,12,12,7,45,208.5,32.5,1.4,12.15,59.5,25.13,15.05
2018,12,12,8,0,362.0,45.0,1.5,12.6,96.0,36.81,26.57
2018,12,12,8,15,437.0,52.0,1.75,13.0,133.5,71.38,40.64
2018,12,12,8,30,512.0,59.0,2.0,13.4,171.0,116.76,71.02
2018,12,12,8,45,586.5,62.5,2.25,13.75,215.0,167.84,111.4
2018,12,12,9,0,661.0,66.0,2.5,14.1,259.0,227.35,162.05
2018,12,12,9,15,612.0,81.0,2.6,14.45,277.5,268.73,202.81
2018,12,12,9,30,563.0,96.0,2.7,14.8,296.0,303.9,237.27
2018,12,12,9,45,662.0,88.0,2.8,15.15,343.5,372.19,295.13
2018,12,12,10,0,761.0,80.0,2.9,15.5,391.0,448.95,359.22
2018,12,12,10,15,806.5,75.5,2.95,15.95,423.0,509.98,409.96
2018,12,12,10,30,852.0,71.0,3.0,16.4,455.0,573.31,461.33
2018,12,12,10,45,829.0,78.5,3.1,16.8,465.0,609.85,490.88
2018,12,12,11,0,806.0,86.0,3.2,17.2,475.0,642.17,516.45
2018,12,12,11,15,833.0,82.0,3.15,17.45,492.0,692.57,555.19
2018,12,12,11,30,860.0,78.0,3.1,17.7,509.0,742.26,590.68
2018,12,12,11,45,889.0,72.0,3.1,17.95,520.0,783.07,619.38
2018,12,12,12,0,918.0,66.0,3.1,18.2,531.0,828.82,651.46
2018,12,12,12,15,912.5,67.5,3.1,18.3,527.0,853.54,668.61
2018,12,12,12,30,907.0,69.0,3.1,18.4,523.0,874.76,683.48
2018,12,12,12,45,897.5,70.0,3.1,18.45,510.5,888.28,693.14
2018,12,12,13,0,888.0,71.0,3.1,18.5,498.0,898.12,700.39
2018,12,12,13,15,879.0,69.5,3.1,18.35,479.0,901.45,703.76
2018,12,12,13,30,870.0,68.0,3.1,18.2,460.0,901.14,704.73
2018,12,12,13,45,856.0,67.0,3.05,18.1,434.5,903.24,707.05
2018,12,12,14,0,842.0,66.0,3.0,18.0,409.0,891.94,699.9
2018,12,12,14,15,822.0,64.0,2.85,17.7,377.0,870.31,685.24
2018,12,12,14,30,802.0,62.0,2.7,17.4,345.0,845.49,668.13
2018,12,12,14,45,773.0,59.0,2.6,17.1,308.5,808.22,641.95
2018,12,12,15,0,744.0,56.0,2.5,16.8,272.0,768.49,613.25
2018,12,12,15,15,700.0,52.5,2.5,16.8,231.5,712.88,571.57
2018,12,12,15,30,656.0,49.0,2.5,16.8,191.0,655.96,527.1
2018,12,12,15,45,586.0,43.0,1.8,15.1,149.5,573.95,460.92
2018,12,12,16,0,516.0,37.0,1.1,13.4,108.0,503.96,399.72
2018,12,12,16,15,388.0,29.0,1.1,12.85,71.5,381.43,285.24
2018,12,12,16,30,260.0,21.0,1.1,12.3,35.0,244.2,0.0
2018,12,12,16,45,130.0,10.5,1.1,11.8,17.5,98.51,0.0
2018,12,12,17,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,7,15,133.0,11.0,1.4,7.3,18.0,9.39,0.0
2018,12,13,7,30,266.0,22.0,1.5,8.2,36.0,18.61,0.0
2018,12,13,7,45,393.0,29.5,1.6,9.1,72.5,24.51,14.59
2018,12,13,8,0,520.0,37.0,1.7,10.0,109.0,30.53,21.29
2018,12,13,8,15,589.5,42.5,1.85,10.65,150.0,73.56,38.25
2018,12,13,8,30,659.0,48.0,2.0,11.3,191.0,125.52,72.58
2018,12,13,8,45,703.0,51.0,2.15,11.95,231.0,178.7,116.1
2018,12,13,9,0,747.0,54.0,2.3,12.6,271.0,236.57,167.18
2018,12,13,9,15,776.0,56.5,2.3,13.25,307.5,293.84,219.33
2018,12,13,9,30,805.0,59.0,2.3,13.9,344.0,353.43,272.9
2018,12,13,9,45,825.0,61.0,2.3,14.6,375.5,410.81,323.55
2018,12,13,10,0,845.0,63.0,2.3,15.3,407.0,468.89,373.12
2018,12,13,10,15,856.5,64.5,2.35,15.9,431.5,519.91,415.97
2018,12,13,10,30,868.0,66.0,2.4,16.5,456.0,571.94,458.15
2018,12,13,10,45,876.5,67.0,2.45,17.15,474.5,620.54,496.35
2018,12,13,11,0,885.0,68.0,2.5,17.8,493.0,667.59,532.26
2018,12,13,11,15,889.5,68.5,2.5,18.15,504.5,709.47,563.08
2018,12,13,11,30,894.0,69.0,2.5,18.5,516.0,749.02,590.49
2018,12,13,11,45,895.5,69.5,2.5,18.85,520.0,783.75,614.18
2018,12,13,12,0,897.0,70.0,2.5,19.2,524.0,815.61,635.71
2018,12,13,12,15,892.5,70.5,2.5,19.4,519.5,839.47,651.89
2018,12,13,12,30,888.0,71.0,2.5,19.6,515.0,859.93,665.77
2018,12,13,12,45,878.0,71.5,2.45,19.8,502.0,872.12,673.57
2018,12,13,13,0,868.0,72.0,2.4,20.0,489.0,880.65,678.98
2018,12,13,13,15,858.0,71.5,2.4,20.05,470.5,893.91,688.64
2018,12,13,13,30,848.0,71.0,2.4,20.1,452.0,894.15,689.34
2018,12,13,13,45,833.0,69.5,2.4,20.15,426.5,884.85,683.64
2018,12,13,14,0,818.0,68.0,2.4,20.2,401.0,872.04,675.6
2018,12,13,14,15,797.5,65.5,2.15,19.95,369.5,849.46,659.26
2018,12,13,14,30,777.0,63.0,1.9,19.7,338.0,823.77,640.51
2018,12,13,14,45,746.5,60.5,1.7,19.4,302.0,786.16,613.48
2018,12,13,15,0,716.0,58.0,1.5,19.1,266.0,746.16,584.07
2018,12,13,15,15,671.5,54.0,1.5,19.1,226.0,690.0,543.15
2018,12,13,15,30,627.0,50.0,1.5,19.1,186.0,632.63,499.59
2018,12,13,15,45,559.0,44.0,1.3,17.45,146.0,562.33,445.53
2018,12,13,16,0,491.0,38.0,1.1,15.8,106.0,485.66,382.81
2018,12,13,16,15,334.5,28.5,1.15,15.3,67.5,340.38,254.0
2018,12,13,16,30,178.0,19.0,1.2,14.8,29.0,184.04,0.0
2018,12,13,16,45,89.0,9.5,1.25,14.35,14.5,69.48,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,14,7,15,6.0,2.5,2.8,13.1,3.0,2.13,0.0
2018,12,14,7,30,12.0,5.0,2.9,13.3,6.0,4.16,0.0
2018,12,14,7,45,6.0,8.5,3.0,13.55,9.0,7.17,0.12
2018,12,14,8,0,0.0,12.0,3.1,13.8,12.0,9.86,2.92
2018,12,14,8,15,0.0,15.5,3.25,14.0,15.5,12.74,5.16
2018,12,14,8,30,0.0,19.0,3.4,14.2,19.0,15.63,7.73
2018,12,14,8,45,0.0,23.0,3.5,14.45,23.0,18.94,10.62
2018,12,14,9,0,0.0,27.0,3.6,14.7,27.0,22.25,13.48
2018,12,14,9,15,0.0,42.0,3.7,14.85,42.0,34.7,24.14
2018,12,14,9,30,0.0,57.0,3.8,15.0,57.0,47.19,34.75
2018,12,14,9,45,3.0,75.0,3.85,15.15,76.0,63.49,48.49
2018,12,14,10,0,6.0,93.0,3.9,15.3,95.0,80.52,62.79
2018,12,14,10,15,88.5,126.5,3.95,15.4,166.0,165.78,134.51
2018,12,14,10,30,171.0,160.0,4.0,15.5,237.0,251.57,205.98
2018,12,14,10,45,201.5,181.0,4.1,15.55,275.0,301.8,247.43
2018,12,14,11,0,232.0,202.0,4.2,15.6,313.0,367.45,300.83
2018,12,14,11,15,297.0,199.0,4.2,15.65,344.5,422.93,346.4
2018,12,14,11,30,362.0,196.0,4.2,15.7,376.0,482.54,394.87
2018,12,14,11,45,277.5,201.5,4.15,15.75,340.0,440.0,359.85
2018,12,14,12,0,193.0,207.0,4.1,15.8,304.0,374.78,306.76
2018,12,14,12,15,162.0,214.0,4.05,15.8,295.0,365.85,299.19
2018,12,14,12,30,131.0,221.0,4.0,15.8,286.0,355.29,290.02
2018,12,14,12,45,219.0,205.5,3.95,15.85,311.5,419.97,344.51
2018,12,14,13,0,307.0,190.0,3.9,15.9,337.0,505.93,414.41
2018,12,14,13,15,342.5,177.5,3.8,15.95,336.0,530.51,434.6
2018,12,14,13,30,378.0,165.0,3.7,16.0,335.0,574.69,469.68
2018,12,14,13,45,418.5,146.0,3.55,16.0,324.5,594.52,486.39
2018,12,14,14,0,459.0,127.0,3.4,16.0,314.0,611.82,501.11
2018,12,14,14,15,422.0,124.5,3.1,15.9,286.0,576.41,473.13
2018,12,14,14,30,385.0,122.0,2.8,15.8,258.0,539.62,443.93
2018,12,14,14,45,407.0,104.5,2.45,15.7,234.5,535.51,441.23
2018,12,14,15,0,429.0,87.0,2.1,15.6,211.0,528.34,434.48
2018,12,14,15,15,370.0,76.0,2.1,15.6,172.0,456.92,377.76
2018,12,14,15,30,311.0,65.0,2.1,15.6,133.0,386.41,320.19
2018,12,14,15,45,333.5,53.5,1.55,14.85,112.0,383.99,315.5
2018,12,14,16,0,356.0,42.0,1.0,14.1,91.0,383.15,308.22
2018,12,14,16,15,282.5,32.5,1.0,13.75,62.5,304.62,229.83
2018,12,14,16,30,209.0,23.0,1.0,13.4,34.0,208.94,0.0
2018,12,14,16,45,104.5,11.5,1.0,13.0,17.0,81.97,0.0
2018,12,14,17,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,15,7,15,65.0,10.0,1.5,9.9,13.0,8.54,0.0
2018,12,15,7,30,130.0,20.0,1.6,10.2,26.0,15.59,0.0
2018,12,15,7,45,177.0,33.0,1.65,10.45,51.0,25.45,14.86
2018,12,15,8,0,224.0,46.0,1.7,10.7,76.0,35.09,25.14
2018,12,15,8,15,298.5,56.5,1.7,11.05,111.5,62.43,38.47
2018,12,15,8,30,373.0,67.0,1.7,11.4,147.0,101.7,65.05
2018,12,15,8,45,529.0,63.5,1.7,11.8,201.5,154.81,103.4
2018,12,15,9,0,685.0,60.0,1.7,12.2,256.0,224.51,159.05
2018,12,15,9,15,673.0,70.0,1.65,12.8,283.5,272.38,204.03
2018,12,15,9,30,661.0,80.0,1.6,13.4,311.0,319.62,247.59
2018,12,15,9,45,641.5,91.0,1.6,14.0,332.0,362.65,286.48
2018,12,15,10,0,622.0,102.0,1.6,14.6,353.0,402.65,321.36
2018,12,15,10,15,565.0,121.5,1.6,15.25,360.5,428.41,343.56
2018,12,15,10,30,508.0,141.0,1.6,15.9,368.0,442.43,355.41
2018,12,15,10,45,600.0,125.0,1.6,16.55,404.0,516.29,413.32
2018,12,15,11,0,692.0,109.0,1.6,17.2,440.0,590.56,469.91
2018,12,15,11,15,790.5,89.5,1.55,17.6,476.0,667.17,527.16
2018,12,15,11,30,889.0,70.0,1.5,18.0,512.0,743.79,580.76
2018,12,15,11,45,870.5,75.0,1.4,18.4,511.0,768.53,595.3
2018,12,15,12,0,852.0,80.0,1.3,18.8,510.0,796.84,612.66
2018,12,15,12,15,773.5,96.5,1.2,18.95,484.5,777.73,597.58
2018,12,15,12,30,695.0,113.0,1.1,19.1,459.0,757.14,582.13
2018,12,15,12,45,647.5,122.0,1.05,19.25,439.0,743.84,572.48
2018,12,15,13,0,600.0,131.0,1.0,19.4,419.0,725.68,559.46
2018,12,15,13,15,569.0,132.0,0.95,19.45,397.0,709.4,548.08
2018,12,15,13,30,538.0,133.0,0.9,19.5,375.0,682.12,528.95
2018,12,15,13,45,543.5,123.5,0.9,19.5,356.0,681.21,529.31
2018,12,15,14,0,549.0,114.0,0.9,19.5,337.0,686.62,533.89
2018,12,15,14,15,576.0,99.5,0.85,19.3,317.5,695.02,540.32
2018,12,15,14,30,603.0,85.0,0.8,19.1,298.0,699.84,544.04
2018,12,15,14,45,629.0,73.5,0.8,18.9,275.0,703.84,547.61
2018,12,15,15,0,655.0,62.0,0.8,18.7,252.0,704.04,548.03
2018,12,15,15,15,634.5,56.0,0.8,18.7,218.0,667.91,521.42
2018,12,15,15,30,614.0,50.0,0.8,18.7,184.0,630.21,492.58
2018,12,15,15,45,538.0,44.0,0.75,17.45,143.0,545.54,429.01
2018,12,15,16,0,462.0,38.0,0.7,16.2,102.0,463.2,363.43
2018,12,15,16,15,350.0,30.0,0.75,15.7,68.5,354.32,264.01
2018,12,15,16,30,238.0,22.0,0.8,15.2,35.0,230.74,0.0
2018,12,15,16,45,119.0,11.0,0.85,14.75,17.5,91.66,0.0
2018,12,15,17,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,16,7,15,40.5,9.0,1.4,10.8,11.0,7.68,0.0
2018,12,16,7,30,81.0,18.0,1.7,11.4,22.0,13.98,0.0
2018,12,16,7,45,120.0,32.5,2.0,12.05,45.0,25.32,14.41
2018,12,16,8,0,159.0,47.0,2.3,12.7,68.0,36.19,25.82
2018,12,16,8,15,193.0,62.0,2.45,13.15,96.5,60.07,39.47
2018,12,16,8,30,227.0,77.0,2.6,13.6,125.0,90.94,61.84
2018,12,16,8,45,257.5,89.0,2.75,14.05,154.0,123.06,87.78
2018,12,16,9,0,288.0,101.0,2.9,14.5,183.0,158.83,118.25
2018,12,16,9,15,309.0,111.5,3.0,15.05,210.0,194.03,149.18
2018,12,16,9,30,330.0,122.0,3.1,15.6,237.0,231.48,181.98
2018,12,16,9,45,213.5,139.0,3.25,16.2,216.0,221.52,177.25
2018,12,16,10,0,97.0,156.0,3.4,16.8,195.0,191.55,154.07
2018,12,16,10,15,78.0,164.5,3.45,17.1,197.0,189.12,152.33
2018,12,16,10,30,59.0,173.0,3.5,17.4,199.0,191.91,154.47
2018,12,16,10,45,38.0,153.0,3.55,17.75,170.0,162.94,130.45
2018,12,16,11,0,17.0,133.0,3.6,18.1,141.0,124.91,98.74
2018,12,16,11,15,9.0,120.5,3.55,18.25,124.5,108.71,85.17
2018,12,16,11,30,1.0,108.0,3.5,18.4,108.0,91.89,70.99
2018,12,16,11,45,1.0,104.0,3.45,18.6,104.5,88.36,68.02
2018,12,16,12,0,1.0,100.0,3.4,18.8,101.0,84.83,65.05
2018,12,16,12,15,9.0,124.0,3.25,18.7,128.5,113.93,89.35
2018,12,16,12,30,17.0,148.0,3.1,18.6,156.0,144.78,114.95
2018,12,16,12,45,100.5,173.5,2.95,18.5,221.5,277.09,224.81
2018,12,16,13,0,184.0,199.0,2.8,18.4,287.0,387.75,314.4
2018,12,16,13,15,142.5,190.5,2.75,18.3,257.0,345.8,280.27
2018,12,16,13,30,101.0,182.0,2.7,18.2,227.0,302.33,245.1
2018,12,16,13,45,88.5,163.0,2.65,18.05,201.0,252.04,205.33
2018,12,16,14,0,76.0,144.0,2.6,17.9,175.0,219.87,179.53
2018,12,16,14,15,112.0,133.5,2.45,17.65,175.0,261.11,214.73
2018,12,16,14,30,148.0,123.0,2.3,17.4,175.0,283.34,234.26
2018,12,16,14,45,128.5,110.5,2.2,17.15,152.5,251.42,208.08
2018,12,16,15,0,109.0,98.0,2.1,16.9,130.0,219.45,181.6
2018,12,16,15,15,77.5,74.5,2.1,16.9,95.5,160.41,131.91
2018,12,16,15,30,46.0,51.0,2.1,16.9,61.0,101.69,81.69
2018,12,16,15,45,44.0,41.0,2.0,16.2,49.0,88.07,69.83
2018,12,16,16,0,42.0,31.0,1.9,15.5,37.0,74.22,57.26
2018,12,16,16,15,32.0,21.5,2.0,15.35,25.0,54.79,38.01
2018,12,16,16,30,22.0,12.0,2.1,15.2,13.0,31.84,0.0
2018,12,16,16,45,11.0,6.0,2.15,15.05,6.5,12.74,0.0
2018,12,16,17,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,17,7,15,106.5,10.0,1.5,11.45,15.0,8.54,0.0
2018,12,17,7,30,213.0,20.0,1.7,11.7,30.0,16.91,0.0
2018,12,17,7,45,340.5,29.0,1.9,12.0,64.5,24.13,13.24
2018,12,17,8,0,468.0,38.0,2.1,12.3,99.0,31.37,21.64
2018,12,17,8,15,545.0,43.5,2.1,12.45,139.5,64.75,33.5
2018,12,17,8,30,622.0,49.0,2.1,12.6,180.0,116.69,66.72
2018,12,17,8,45,676.5,52.0,2.15,12.8,221.0,169.11,108.43
2018,12,17,9,0,731.0,55.0,2.2,13.0,262.0,227.55,159.21
2018,12,17,9,15,757.0,59.0,2.2,13.3,298.5,284.35,211.09
2018,12,17,9,30,783.0,63.0,2.2,13.6,335.0,343.24,264.42
2018,12,17,9,45,798.5,66.5,2.2,13.95,366.0,399.18,314.46
2018,12,17,10,0,814.0,70.0,2.2,14.3,397.0,455.47,363.28
2018,12,17,10,15,830.5,71.5,2.2,14.65,423.0,510.22,409.4
2018,12,17,10,30,847.0,73.0,2.2,15.0,449.0,564.8,453.91
2018,12,17,10,45,859.0,73.0,2.2,15.35,468.5,614.51,493.45
2018,12,17,11,0,871.0,73.0,2.2,15.7,488.0,658.24,527.56
2018,12,17,11,15,872.0,74.5,2.15,15.85,498.5,698.63,558.12
2018,12,17,11,30,873.0,76.0,2.1,16.0,509.0,742.73,589.07
2018,12,17,11,45,879.5,75.0,2.1,16.15,514.5,773.02,610.02
2018,12,17,12,0,886.0,74.0,2.1,16.3,520.0,806.99,633.64
2018,12,17,12,15,881.5,74.5,2.1,16.25,515.5,831.01,650.56
2018,12,17,12,30,877.0,75.0,2.1,16.2,511.0,851.67,665.26
2018,12,17,12,45,870.0,75.0,2.1,16.2,500.0,875.1,681.88
